"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/18/12 12:46:13","39.6686","178.7","218.23","809","60.0","38"
"03/18/12 12:51:13","39.6817","171.0","217.41","780","60.0","39"
"03/18/12 12:56:15","39.695","174.9","218.45","795","60.03","40"
"03/18/12 13:01:15","39.7065","129.6","217.39","601","60.0","39"
"03/18/12 13:06:13","39.7149","161.0","217.91","735","60.03","39"
"03/18/12 13:11:14","39.7254","179.0","217.91","809","60.0","38"
"03/18/12 13:16:14","39.7387","175.0","218.17","798","60.03","37"
"03/18/12 13:21:14","39.7517","180.2","218.23","817","60.0","36"
"03/18/12 13:26:14","39.7654","174.7","218.64","798","60.03","36"
"03/18/12 13:31:15","39.779","172.7","218.54","787","60.03","35"
"03/18/12 13:36:13","39.7922","67.3","214.94","341","60.03","35"
"03/18/12 13:41:14","39.8041","173.4","217.77","788","60.03","35"
"03/18/12 13:46:14","39.8176","173.0","217.97","784","60.03","35"
"03/18/12 13:51:14","39.8295","38.0","214.07","113","60.03","34"
"03/18/12 13:56:14","39.8406","172.2","218.67","781","60.03","35"
"03/18/12 14:01:14","39.8529","63.2","214.8","320","60.0","36"
"03/18/12 14:06:15","39.862","164.5","217.45","749","60.03","36"
"03/18/12 14:11:14","39.8743","171.7","217.49","784","60.03","36"
"03/18/12 14:16:15","39.885","165.9","217.86","756","60.03","36"
"03/18/12 14:21:15","39.8955","168.1","217.92","764","60.03","37"
"03/18/12 14:26:15","39.9046","61.8","215.77","326","60.0","37"
"03/18/12 14:31:14","39.9102","150.1","217.6","689","60.03","37"
"03/18/12 14:36:14","39.9214","130.8","217.18","607","60.03","37"
"03/18/12 14:41:15","39.9331","106.7","216.35","504","60.03","38"
"03/18/12 14:46:15","39.9433","154.4","217.54","707","60.0","38"
"03/18/12 14:51:14","39.9501","54.3","215.78","368","60.0","37"
"03/18/12 14:56:15","39.9545","34.0","214.59","332","60.03","36"
"03/18/12 15:01:14","39.9612","65.0","215.92","290","60.0","36"
"03/18/12 15:06:14","39.9673","82.9","216.28","405","60.03","36"
"03/18/12 15:11:15","39.974","123.3","215.76","579","60.03","36"
"03/18/12 15:16:14","39.9825","46.3","214.86","208","60.0","36"
"03/18/12 15:21:15","39.9908","139.8","217.14","651","60.03","37"
"03/18/12 15:26:14","40.0005","125.7","216.72","590","60.0","38"
"03/18/12 15:31:15","40.01","124.3","216.19","582","60.03","38"
"03/18/12 15:36:13","40.0196","121.8","215.79","572","60.03","38"
"03/18/12 15:41:14","40.0288","116.3","216.49","546","60.0","38"
"03/18/12 15:46:14","40.0378","114.1","215.23","540","60.0","38"
"03/18/12 15:51:15","40.0466","109.6","215.92","517","60.03","38"
"03/18/12 15:56:13","40.0548","106.3","216.33","506","60.03","38"
"03/18/12 16:01:14","40.0624","98.7","214.94","474","60.03","38"
"03/18/12 16:06:14","40.0688","40.3","214.36","122","60.03","37"
"03/18/12 16:11:15","40.0718","25.5","214.86","200","60.03","36"
"03/18/12 16:16:15","40.0753","13.4","213.28","212","60.03","35"
"03/18/12 16:21:15","40.0783","15.9","213.69","25","60.03","34"
"03/18/12 16:26:14","40.0801","30.1","214.21","59","60.03","33"
"03/18/12 16:31:14","40.0827","26.2","213.86","133","60.0","33"
"03/18/12 16:36:14","40.0854","31.7","213.93","130","60.03","32"
"03/18/12 16:41:15","40.0872","25.9","213.71","56","60.03","32"
"03/18/12 16:46:15","40.0901","72.4","214.31","364","60.0","32"
"03/18/12 16:51:15","40.0959","77.9","215.23","387","60.07","32"
"03/18/12 16:56:14","40.1018","73.0","215.02","363","60.03","32"
"03/18/12 17:01:15","40.1071","64.6","214.18","320","60.0","32"
"03/18/12 17:06:14","40.1122","63.4","215.11","324","60.0","32"
"03/18/12 17:11:14","40.1163","50.6","214.96","171","60.03","32"
"03/18/12 17:16:14","40.1202","59.6","215.11","329","60.03","32"
"03/18/12 17:21:14","40.1222","12.5","213.78","20","60.07","32"
"03/18/12 17:26:15","40.1231","6.5","214.09","211","60.03","32"
"03/18/12 17:31:14","40.1241","0.0","213.12","0","60.03","31"
"03/18/12 17:36:14","40.1251","28.9","212.66","45","60.0","31"
"03/18/12 17:41:14","40.1266","25.4","212.63","52","60.03","31"
"03/18/12 17:46:15","40.1285","14.9","213.81","206","60.0","31"
"03/18/12 17:51:14","40.1301","24.9","214.16","164","60.0","31"
"03/18/12 17:56:13","40.1314","14.6","214.14","55","60.03","31"
"03/18/12 18:01:14","40.1325","8.2","214.74","0","60.07","30"
"03/18/12 18:06:15","40.1333","11.9","214.54","1","60.0","30"
"03/18/12 18:11:15","40.134","11.8","214.13","11","60.0","30"
"03/18/12 18:16:14","40.1345","7.6","213.85","0","60.0","30"
"03/18/12 18:21:15","40.1348","0.0","213.39","0","60.0","30"
"03/18/12 18:26:15","40.1351","0.0","213.86","0","60.03","29"
"03/19/12 07:51:18","40.1351","0.0","214.52","0","60.03","14"
"03/19/12 07:56:15","40.1354","11.9","214.69","10","60.07","15"
"03/19/12 08:01:16","40.1359","0.0","213.78","0","60.03","15"
"03/19/12 08:06:15","40.137","29.0","215.25","245","60.0","16"
"03/19/12 08:11:14","40.1387","23.8","214.33","191","60.03","17"
"03/19/12 08:16:15","40.1401","15.5","214.89","41","60.0","17"
"03/19/12 08:21:16","40.1419","23.1","214.5","212","60.07","17"
"03/19/12 08:26:14","40.1437","26.3","214.89","138","60.03","17"
"03/19/12 08:31:15","40.1452","29.3","214.34","44","60.03","18"
"03/19/12 08:36:14","40.147","17.3","213.88","24","60.03","18"
"03/19/12 08:41:16","40.149","31.0","214.95","183","60.03","18"
"03/19/12 08:46:15","40.1513","26.0","214.73","198","60.03","19"
"03/19/12 08:51:15","40.1538","37.9","213.88","289","60.03","19"
"03/19/12 08:56:15","40.1563","18.8","213.99","321","60.07","19"
"03/19/12 09:01:14","40.1608","74.1","215.74","367","60.0","20"
"03/19/12 09:06:15","40.168","95.3","216.41","459","60.03","20"
"03/19/12 09:11:15","40.1753","93.0","216.81","448","60.03","22"
"03/19/12 09:16:15","40.1827","96.7","216.87","465","60.0","22"
"03/19/12 09:21:16","40.1904","101.2","217.39","482","60.03","23"
"03/19/12 09:26:14","40.1983","104.4","217.26","496","60.03","24"
"03/19/12 09:31:15","40.2066","107.8","215.72","516","60.0","24"
"03/19/12 09:36:15","40.2151","111.0","216.7","527","60.0","25"
"03/19/12 09:41:15","40.224","114.9","217.21","542","60.03","25"
"03/19/12 09:46:15","40.2331","118.4","217.14","557","60.03","26"
"03/19/12 09:51:16","40.2425","121.8","218.24","562","60.03","26"
"03/19/12 09:56:14","40.252","124.9","217.89","584","60.03","27"
"03/19/12 10:01:15","40.2619","128.3","218.24","596","60.07","27"
"03/19/12 10:06:16","40.2721","131.4","218.05","610","60.03","27"
"03/19/12 10:11:14","40.2824","133.9","217.85","617","60.03","28"
"03/19/12 10:16:15","40.2929","136.3","217.81","627","60.0","28"
"03/19/12 10:21:16","40.3037","138.9","217.87","639","60.03","28"
"03/19/12 10:26:15","40.3145","141.5","217.96","654","60.03","29"
"03/19/12 10:31:15","40.3256","143.6","217.93","664","60.03","29"
"03/19/12 10:36:15","40.3369","145.9","217.85","670","60.03","30"
"03/19/12 10:41:15","40.3483","147.2","218.12","676","60.03","30"
"03/19/12 10:46:15","40.3598","148.3","217.81","681","60.03","31"
"03/19/12 10:51:15","40.3715","150.5","218.71","688","60.03","31"
"03/19/12 10:56:14","40.3832","153.0","219.08","690","60.0","32"
"03/19/12 11:01:15","40.3951","152.7","218.4","702","60.0","32"
"03/19/12 11:06:14","40.4071","154.6","218.12","709","60.03","33"
"03/19/12 11:11:15","40.4193","156.5","217.93","718","60.03","33"
"03/19/12 11:16:15","40.4315","158.4","218.49","721","60.03","34"
"03/19/12 11:21:14","40.4438","159.7","217.98","732","60.03","34"
"03/19/12 11:26:15","40.4563","161.5","217.2","735","60.03","34"
"03/19/12 11:31:15","40.469","162.0","217.03","740","60.03","35"
"03/19/12 11:36:14","40.4815","162.7","217.05","745","60.03","35"
"03/19/12 11:41:15","40.4943","164.0","216.72","754","60.03","35"
"03/19/12 11:46:15","40.507","163.4","216.27","751","60.03","36"
"03/19/12 11:51:16","40.5199","165.1","216.85","754","60.03","36"
"03/19/12 11:56:14","40.5326","165.2","216.71","757","60.03","37"
"03/19/12 12:01:15","40.5455","165.9","218.65","754","60.03","37"
"03/19/12 12:06:15","40.5585","167.3","218.44","767","60.03","38"
"03/19/12 12:11:15","40.5715","171.2","218.03","782","60.07","38"
"03/19/12 12:16:16","40.5833","101.4","216.57","482","60.0","37"
"03/19/12 12:21:14","40.5923","44.9","215.43","327","60.03","36"
"03/19/12 12:26:14","40.6007","54.8","214.94","90","60.03","36"
"03/19/12 12:31:15","40.6103","150.6","216.75","698","60.03","36"
"03/19/12 12:36:16","40.6218","77.2","215.53","385","60.03","36"
"03/19/12 12:41:14","40.6292","49.2","215.24","283","60.03","35"
"03/19/12 12:46:15","40.6411","60.5","214.99","314","60.03","36"
"03/19/12 12:51:15","40.6502","191.9","218.76","866","60.03","36"
"03/19/12 12:56:15","40.6573","181.1","218.68","819","60.0","34"
"03/19/12 13:01:15","40.6698","72.6","215.39","397","60.0","35"
"03/19/12 13:06:14","40.6801","195.4","218.45","881","60.0","35"
"03/19/12 13:11:14","40.6937","55.4","215.41","140","60.03","36"
"03/19/12 13:16:15","40.6994","42.0","214.97","183","60.0","35"
"03/19/12 13:21:15","40.7054","35.8","215.23","368","60.07","34"
"03/19/12 13:26:15","40.7127","149.5","217.19","685","60.03","34"
"03/19/12 13:31:16","40.7237","39.2","215.4","335","60.03","34"
"03/19/12 13:36:14","40.7331","194.2","217.94","876","60.0","34"
"03/19/12 13:41:15","40.7453","185.0","218.83","835","60.03","35"
"03/19/12 13:46:15","40.7546","190.7","217.48","863","60.07","35"
"03/19/12 13:51:15","40.768","176.6","219.1","800","60.03","36"
"03/19/12 13:56:16","40.7815","169.9","218.84","773","60.03","37"
"03/19/12 14:01:14","40.7945","173.8","218.69","791","60.03","37"
"03/19/12 14:06:14","40.8052","173.6","219.2","785","60.03","37"
"03/19/12 14:11:15","40.8179","172.2","219.0","779","60.03","38"
"03/19/12 14:16:16","40.8257","128.0","218.3","593","60.0","37"
"03/19/12 14:21:15","40.8382","161.9","218.56","739","60.03","38"
"03/19/12 14:26:14","40.8482","176.3","218.15","798","60.03","37"
"03/19/12 14:31:14","40.8552","44.0","214.97","334","60.03","36"
"03/19/12 14:36:15","40.865","103.0","215.5","497","60.03","37"
"03/19/12 14:41:16","40.8739","65.0","215.48","331","60.03","36"
"03/19/12 14:46:15","40.8813","159.9","217.29","729","60.0","36"
"03/19/12 14:51:15","40.8915","33.8","214.25","190","60.0","36"
"03/19/12 14:56:15","40.8963","45.8","215.57","163","60.03","35"
"03/19/12 15:01:15","40.9043","29.6","214.58","137","60.03","35"
"03/19/12 15:06:16","40.9125","49.9","215.4","355","60.03","35"
"03/19/12 15:11:15","40.9194","141.0","217.24","649","60.03","34"
"03/19/12 15:16:14","40.9261","48.3","215.7","144","60.0","34"
"03/19/12 15:21:15","40.934","78.0","216.44","388","60.0","34"
"03/19/12 15:26:15","40.9413","73.6","215.68","365","60.03","34"
"03/19/12 15:31:15","40.9489","43.5","215.23","271","60.07","34"
"03/19/12 15:36:16","40.9585","120.6","217.63","561","60.03","34"
"03/19/12 15:41:15","40.9677","115.9","217.54","543","60.0","34"
"03/19/12 15:46:15","40.9765","45.3","215.42","331","60.03","34"
"03/19/12 15:51:14","40.985","116.1","216.76","546","60.03","34"
"03/19/12 15:56:15","40.9929","60.7","215.52","331","60.0","34"
"03/19/12 16:01:15","40.998","31.3","214.97","66","60.03","33"
"03/19/12 16:06:15","41.0045","99.1","216.14","469","60.03","33"
"03/19/12 16:11:16","41.0121","95.3","216.86","459","60.0","33"
"03/19/12 16:16:15","41.0192","90.3","216.12","439","60.03","33"
"03/19/12 16:21:15","41.0261","86.9","216.76","423","60.0","33"
"03/19/12 16:26:15","41.0327","83.1","216.66","405","60.03","32"
"03/19/12 16:31:15","41.039","78.2","216.21","385","60.03","32"
"03/19/12 16:36:14","41.0447","72.8","216.52","362","60.03","32"
"03/19/12 16:41:14","41.0503","71.6","216.48","354","60.03","32"
"03/19/12 16:46:15","41.0558","67.3","216.04","339","60.0","32"
"03/19/12 16:51:16","41.0596","64.0","215.5","327","60.03","31"
"03/19/12 16:56:14","41.0641","49.8","215.35","353","60.03","31"
"03/19/12 17:01:14","41.0684","67.0","215.58","292","60.07","31"
"03/19/12 17:06:15","41.0725","64.8","215.14","326","60.07","31"
"03/19/12 17:11:15","41.0764","39.6","214.26","295","60.0","31"
"03/19/12 17:16:14","41.0798","36.1","215.24","335","60.03","31"
"03/19/12 17:21:16","41.0829","33.4","214.78","261","60.03","31"
"03/19/12 17:26:16","41.0858","40.5","214.74","246","60.03","31"
"03/19/12 17:31:16","41.0884","36.0","214.8","267","60.03","30"
"03/19/12 17:36:14","41.0906","35.9","214.63","142","60.07","30"
"03/19/12 17:41:16","41.0927","22.5","214.95","243","60.03","30"
"03/19/12 17:46:14","41.0944","19.7","214.74","142","60.03","30"
"03/19/12 17:51:15","41.096","24.1","213.58","224","60.03","30"
"03/19/12 17:56:15","41.0973","13.0","213.9","181","60.03","30"
"03/19/12 18:01:14","41.0984","16.0","212.98","5","60.07","29"
"03/19/12 18:06:15","41.0992","12.5","213.97","13","60.07","29"
"03/19/12 18:11:16","41.0999","12.1","213.86","0","60.0","28"
"03/19/12 18:16:14","41.1004","11.0","213.8","1","60.03","28"
"03/19/12 18:21:15","41.1008","0.0","213.73","0","60.03","28"
"03/19/12 18:26:16","41.101","0.0","214.01","0","60.03","28"
"03/20/12 08:01:16","41.1011","12.5","214.95","1","60.03","18"
"03/20/12 08:06:17","41.1016","14.0","215.16","0","60.03","18"
"03/20/12 08:11:17","41.1024","11.3","214.25","109","60.03","18"
"03/20/12 08:16:17","41.1033","12.0","213.87","57","60.03","19"
"03/20/12 08:21:17","41.1045","34.7","215.6","244","60.0","19"
"03/20/12 08:26:18","41.1076","36.5","214.73","193","60.03","19"
"03/20/12 08:31:18","41.1109","28.1","215.33","76","60.03","20"
"03/20/12 08:36:17","41.1138","27.1","214.22","122","60.03","20"
"03/20/12 08:41:17","41.118","55.1","214.92","326","60.03","20"
"03/20/12 08:46:17","41.1226","68.3","215.49","344","60.03","21"
"03/20/12 08:51:17","41.127","53.1","214.23","179","60.03","21"
"03/20/12 08:56:18","41.1293","26.4","214.76","65","60.03","21"
"03/20/12 09:01:18","41.1321","31.8","215.0","168","60.03","21"
"03/20/12 09:06:17","41.1346","34.5","215.03","87","60.03","22"
"03/20/12 09:11:17","41.1392","47.9","215.36","116","60.0","22"
"03/20/12 09:16:17","41.1448","80.3","215.85","396","60.0","22"
"03/20/12 09:21:17","41.1514","84.3","216.38","412","60.0","23"
"03/20/12 09:26:17","41.158","86.7","216.03","421","60.03","23"
"03/20/12 09:31:17","41.158","96.7","216.81","465","60.03","24"
"03/20/12 09:36:17","41.1657","103.2","216.49","493","60.03","24"
"03/20/12 09:41:18","41.1736","75.9","216.23","375","60.03","25"
"03/20/12 09:46:17","41.1779","91.2","215.59","440","60.0","25"
"03/20/12 09:51:17","41.1844","112.6","216.92","534","60.03","25"
"03/20/12 09:56:18","41.1932","119.3","217.1","561","60.03","26"
"03/20/12 10:01:16","41.2024","118.0","216.28","558","60.03","26"
"03/20/12 10:06:18","41.2117","121.4","217.38","570","60.03","27"
"03/20/12 10:11:17","41.2214","127.8","217.11","601","60.03","27"
"03/20/12 10:16:18","41.2315","131.5","216.54","614","60.0","28"
"03/20/12 10:21:17","41.2418","134.0","217.27","621","60.0","28"
"03/20/12 10:26:17","41.2523","137.6","217.45","635","60.03","29"
"03/20/12 10:31:17","41.2633","142.2","217.4","652","60.03","29"
"03/20/12 10:36:18","41.2741","139.7","218.12","646","60.0","30"
"03/20/12 10:41:17","41.285","140.7","217.92","653","60.03","31"
"03/20/12 10:46:16","41.296","142.8","218.3","661","60.03","31"
"03/20/12 10:51:17","41.3073","147.4","217.88","677","60.03","32"
"03/20/12 10:56:18","41.3189","149.9","217.6","691","60.03","32"
"03/20/12 11:01:17","41.3306","152.1","218.07","697","60.03","32"
"03/20/12 11:06:17","41.3425","154.2","218.65","705","60.03","32"
"03/20/12 11:11:18","41.3547","157.1","218.97","713","60.03","32"
"03/20/12 11:16:17","41.3668","156.5","218.76","711","60.03","33"
"03/20/12 11:21:18","41.3791","158.9","219.29","719","60.03","33"
"03/20/12 11:26:18","41.3915","159.4","218.33","725","60.0","33"
"03/20/12 11:31:16","41.4039","159.6","217.98","729","60.03","33"
"03/20/12 11:36:17","41.4164","160.9","218.33","730","60.03","33"
"03/20/12 11:41:16","41.4288","161.1","217.38","738","60.0","33"
"03/20/12 11:46:17","41.4415","162.3","216.78","747","60.03","34"
"03/20/12 11:51:17","41.4542","163.3","217.73","750","60.03","34"
"03/20/12 11:56:17","41.4668","162.5","218.31","742","60.03","35"
"03/20/12 12:01:17","41.4794","164.8","218.45","752","60.03","35"
"03/20/12 12:06:18","41.4913","165.2","219.03","752","60.0","36"
"03/20/12 12:11:18","41.502","171.9","217.91","783","60.03","36"
"03/20/12 12:16:17","41.5099","74.1","215.99","364","60.03","35"
"03/20/12 12:21:17","41.5156","34.4","214.99","265","60.03","34"
"03/20/12 12:26:18","41.5191","31.0","214.86","77","60.07","33"
"03/20/12 12:31:18","41.522","31.6","215.55","140","60.0","32"
"03/20/12 12:36:18","41.5279","57.6","215.46","353","60.03","32"
"03/20/12 12:41:17","41.533","128.1","217.16","594","60.03","32"
"03/20/12 12:46:17","41.538","40.1","214.97","374","60.03","32"
"03/20/12 12:51:17","41.5439","116.8","216.76","545","60.03","32"
"03/20/12 12:56:17","41.5501","190.6","219.06","858","60.03","31"
"03/20/12 13:01:17","41.5556","64.5","216.21","327","60.07","31"
"03/20/12 13:06:17","41.5608","40.4","216.09","301","60.03","31"
"03/20/12 13:11:18","41.5664","55.6","216.22","395","60.07","31"
"03/20/12 13:16:17","41.5705","66.9","215.59","337","60.0","31"
"03/20/12 13:21:17","41.5821","103.3","217.21","488","60.03","32"
"03/20/12 13:26:17","41.5895","52.1","216.46","205","60.03","32"
"03/20/12 13:31:18","41.5997","194.5","219.63","874","60.0","34"
"03/20/12 13:36:17","41.6092","70.1","217.1","348","60.0","34"
"03/20/12 13:41:17","41.6159","46.4","216.01","251","60.0","34"
"03/20/12 13:46:18","41.6187","26.8","215.88","225","60.0","34"
"03/20/12 13:51:18","41.6208","29.1","215.69","282","60.03","33"
"03/20/12 13:56:17","41.6248","35.2","215.49","170","60.0","33"
"03/20/12 14:01:18","41.6275","40.6","215.78","207","60.03","32"
"03/20/12 14:06:18","41.63","33.7","215.05","176","60.03","31"
"03/20/12 14:11:17","41.635","43.3","215.33","233","60.03","31"
"03/20/12 14:16:17","41.6385","49.2","216.14","84","60.03","30"
"03/20/12 14:21:17","41.6422","30.9","215.96","210","60.03","30"
"03/20/12 14:26:18","41.6442","22.7","216.1","195","60.0","29"
"03/20/12 14:31:17","41.6466","33.2","215.68","290","60.03","28"
"03/20/12 14:36:17","41.6504","175.3","218.36","790","60.03","28"
"03/20/12 14:41:17","41.6544","31.9","215.97","82","60.03","28"
"03/20/12 14:46:17","41.6566","12.6","215.07","14","60.03","27"
"03/20/12 14:51:18","41.6578","11.7","215.28","13","60.0","26"
"03/20/12 14:56:17","41.6584","0.0","214.46","0","60.03","26"
"03/20/12 15:01:18","41.6588","11.4","214.44","5","60.03","25"
"03/20/12 15:06:18","41.6593","13.7","214.41","1","60.03","24"
"03/20/12 15:11:18","41.6601","7.9","214.54","0","60.0","24"
"03/20/12 15:16:17","41.6605","0.7","214.3","0","60.03","24"
"03/20/12 15:21:17","41.6609","0.0","214.27","49","60.0","23"
"03/20/12 16:06:18","41.6626","16.6","214.47","123","60.03","21"
"03/20/12 16:11:18","41.6635","14.6","214.54","77","60.07","21"
"03/20/12 16:16:17","41.6642","15.5","214.13","0","60.03","21"
"03/20/12 16:21:17","41.6651","3.0","214.84","235","60.03","21"
"03/20/12 16:26:18","41.6664","21.4","214.4","18","60.03","22"
"03/20/12 16:31:17","41.6677","14.1","213.63","275","60.03","21"
"03/20/12 16:36:18","41.669","14.5","213.61","254","60.03","22"
"03/20/12 16:41:18","41.6708","29.4","215.22","320","60.03","22"
"03/20/12 16:46:19","41.6729","74.1","215.96","367","60.07","22"
"03/20/12 16:51:18","41.6748","11.1","213.67","170","60.07","22"
"03/20/12 16:56:17","41.676","14.2","214.0","15","60.03","22"
"03/20/12 17:01:18","41.677","15.3","213.86","23","60.07","22"
"03/20/12 17:06:18","41.6779","11.7","213.91","160","60.03","22"
"03/20/12 17:11:17","41.6785","6.8","213.55","0","60.03","22"
"03/20/12 17:16:17","41.6792","5.6","213.58","236","60.03","22"
"03/20/12 17:21:18","41.6801","14.2","213.31","13","60.03","21"
"03/20/12 17:26:18","41.6809","6.6","214.41","261","60.03","21"
"03/20/12 17:31:18","41.682","20.7","214.11","57","60.07","22"
"03/20/12 17:36:17","41.6831","12.6","213.61","1","60.07","22"
"03/20/12 17:41:18","41.6838","14.6","213.41","6","60.03","21"
"03/20/12 17:46:18","41.6845","14.4","213.24","201","60.07","21"
"03/20/12 17:51:17","41.6851","10.9","213.32","0","60.07","21"
"03/20/12 17:56:18","41.6856","0.0","212.52","0","60.0","21"
"03/20/12 18:01:18","41.6859","8.8","213.29","0","60.07","21"
"03/20/12 18:06:18","41.6863","6.3","213.37","195","60.03","20"
"03/20/12 18:11:17","41.6863","0.0","213.4","0","60.03","19"
"03/21/12 07:46:25","41.6864","14.3","214.41","1","60.03","16"
"03/21/12 08:51:17","41.6881","14.0","214.63","10","60.07","21"
"03/21/12 08:56:18","41.6889","12.9","214.23","40","60.03","22"
"03/21/12 09:01:18","41.6902","21.8","214.63","220","60.03","22"
"03/21/12 09:06:18","41.6915","19.0","215.76","203","60.03","22"
"03/21/12 09:11:17","41.6926","10.1","214.86","7","60.03","22"
"03/21/12 09:16:17","41.6937","22.1","213.43","290","60.0","22"
"03/21/12 09:21:17","41.695","23.5","213.51","57","60.03","23"
"03/21/12 09:26:18","41.6959","14.3","214.03","1","60.0","23"
"03/21/12 09:31:19","41.6968","15.1","213.55","28","60.03","23"
"03/21/12 09:36:17","41.6976","13.8","213.54","4","60.03","23"
"03/21/12 09:41:18","41.6987","12.3","213.01","124","60.0","23"
"03/21/12 09:46:18","41.6996","12.7","213.86","3","60.07","22"
"03/21/12 09:51:18","41.7008","13.8","213.62","75","60.0","22"
"03/21/12 09:56:18","41.7018","6.3","214.2","242","60.07","22"
"03/21/12 10:01:18","41.7024","5.2","214.35","233","60.03","22"
"03/21/12 10:06:18","41.7033","13.0","214.01","3","60.03","22"
"03/21/12 10:11:17","41.7044","17.9","214.41","146","60.0","22"
"03/21/12 10:16:17","41.7057","15.0","213.94","2","60.03","22"
"03/21/12 10:21:17","41.7069","7.9","213.84","257","60.03","23"
"03/21/12 10:26:18","41.7077","15.8","214.14","1","60.03","23"
"03/21/12 10:31:19","41.7089","13.2","214.28","5","60.03","23"
"03/21/12 10:36:18","41.7097","13.8","213.75","19","60.03","23"
"03/21/12 10:41:18","41.7107","16.6","214.46","119","60.03","23"
"03/21/12 10:46:18","41.712","13.1","213.95","2","60.03","23"
"03/21/12 10:51:17","41.7139","31.2","214.36","77","60.07","23"
"03/21/12 10:56:18","41.7165","40.4","214.41","88","60.03","23"
"03/21/12 11:01:18","41.7202","55.9","214.24","232","60.03","24"
"03/21/12 11:06:18","41.724","56.3","215.77","97","60.07","24"
"03/21/12 11:11:19","41.7279","57.0","214.75","158","60.03","25"
"03/21/12 11:16:17","41.7318","45.1","214.98","365","60.0","25"
"03/21/12 11:21:19","41.735","31.3","215.47","96","60.03","25"
"03/21/12 11:26:18","41.7379","69.1","216.22","387","60.03","25"
"03/21/12 11:31:18","41.742","50.0","215.3","122","60.03","26"
"03/21/12 11:36:19","41.7455","50.1","215.41","117","60.03","26"
"03/21/12 11:41:18","41.7495","41.3","214.31","253","60.03","26"
"03/21/12 11:46:18","41.7524","39.0","213.97","137","60.03","26"
"03/21/12 11:51:17","41.7553","38.9","214.05","359","60.0","26"
"03/21/12 11:56:18","41.7606","78.9","214.65","391","60.07","26"
"03/21/12 12:01:17","41.7657","52.2","214.39","335","60.03","26"
"03/21/12 12:06:18","41.7696","48.7","215.24","420","60.03","26"
"03/21/12 12:11:17","41.7754","66.2","215.53","331","60.03","27"
"03/21/12 12:16:19","41.7805","74.7","215.68","372","60.03","27"
"03/21/12 12:21:18","41.7863","61.7","215.04","116","60.03","27"
"03/21/12 12:26:17","41.7904","51.6","214.74","105","60.03","27"
"03/21/12 12:31:17","41.7942","40.2","214.67","197","60.03","27"
"03/21/12 12:36:18","41.7985","70.1","215.63","355","60.03","26"
"03/21/12 12:41:19","41.8054","90.1","216.35","433","60.0","27"
"03/21/12 12:46:17","41.8151","149.3","217.54","684","60.0","28"
"03/21/12 12:51:18","41.825","149.5","217.71","689","60.07","28"
"03/21/12 12:56:18","41.8363","79.8","216.17","390","60.03","29"
"03/21/12 13:01:18","41.8425","77.7","215.74","384","60.03","28"
"03/21/12 13:06:17","41.8483","73.7","214.97","367","60.03","28"
"03/21/12 13:11:18","41.8537","43.7","215.55","386","60.03","28"
"03/21/12 13:16:18","41.8578","49.2","214.88","352","60.03","28"
"03/21/12 13:21:18","41.8618","72.7","215.19","365","60.0","27"
"03/21/12 13:26:17","41.8689","96.6","216.08","461","60.03","28"
"03/21/12 13:31:18","41.8753","102.4","217.24","484","60.07","28"
"03/21/12 13:36:18","41.8846","96.7","216.96","462","60.03","28"
"03/21/12 13:41:18","41.8918","73.5","216.25","258","60.0","29"
"03/21/12 13:46:19","41.8952","55.4","215.7","354","60.03","28"
"03/21/12 13:51:19","41.9002","62.9","215.6","322","60.03","28"
"03/21/12 13:56:19","41.9034","27.2","214.6","65","60.03","28"
"03/21/12 14:01:17","41.9057","35.8","215.34","120","60.03","27"
"03/21/12 14:06:18","41.9081","20.7","215.75","55","60.03","27"
"03/21/12 14:11:18","41.91","14.3","214.08","20","60.03","26"
"03/21/12 14:16:18","41.9122","28.9","213.58","114","60.03","26"
"03/21/12 14:21:18","41.9146","11.3","213.59","53","60.0","26"
"03/21/12 14:26:18","41.9156","13.5","213.96","1","60.03","26"
"03/21/12 14:31:18","41.9162","16.7","213.82","182","60.03","25"
"03/21/12 14:36:18","41.9172","11.2","213.47","250","60.03","25"
"03/21/12 14:41:19","41.9183","0.0","213.84","0","60.07","25"
"03/21/12 14:51:18","41.9189","6.1","213.03","243","60.03","24"
"03/21/12 14:56:17","41.9197","16.3","213.85","36","60.03","23"
"03/21/12 15:01:23","41.9206","14.9","214.22","20","60.03","23"
"03/21/12 15:06:18","41.9219","20.5","213.84","217","60.03","23"
"03/21/12 15:11:19","41.9226","0.0","213.68","0","60.03","23"
"03/21/12 15:16:17","41.9233","6.8","214.0","153","60.0","22"
"03/21/12 15:21:17","41.9239","11.4","214.1","4","60.03","22"
"03/21/12 15:26:17","41.9247","13.3","214.11","89","60.03","22"
"03/21/12 15:31:18","41.9273","36.5","214.1","96","60.03","22"
"03/21/12 15:36:17","41.9303","31.9","214.03","287","60.07","22"
"03/21/12 15:41:17","41.9362","94.5","216.24","453","60.03","22"
"03/21/12 15:46:18","41.939","17.4","213.65","6","60.03","22"
"03/21/12 15:51:18","41.94","14.7","213.6","31","60.0","22"
"03/21/12 15:56:18","41.9406","15.4","213.75","0","60.03","22"
"03/21/12 16:01:18","41.9415","12.8","214.38","7","60.07","21"
"03/21/12 16:06:19","41.9428","12.9","214.84","28","60.03","21"
"03/21/12 16:11:19","41.9432","5.3","214.64","192","60.03","21"
"03/21/12 16:16:19","41.9432","0.0","214.37","0","60.03","20"
"03/21/12 16:41:18","41.9451","12.2","212.99","0","60.0","19"
"03/21/12 16:46:18","41.9455","0.0","213.32","0","60.0","19"
"03/21/12 16:51:18","41.9457","0.0","213.1","0","60.03","19"
"03/21/12 17:01:17","41.9463","11.1","212.87","13","60.03","18"
"03/21/12 17:06:19","41.9464","0.0","213.65","0","60.03","17"
"03/22/12 08:16:21","41.9465","0.0","212.38","0","60.0","13"
"03/22/12 08:21:19","41.9468","0.0","212.12","0","60.0","13"
"03/22/12 08:26:20","41.9473","15.5","212.6","0","60.03","13"
"03/22/12 08:31:19","41.948","0.0","213.22","121","60.03","13"
"03/22/12 08:36:19","41.9489","15.8","213.27","12","60.03","13"
"03/22/12 08:41:19","41.9499","8.7","213.56","17","60.03","14"
"03/22/12 08:46:18","41.951","15.9","212.58","128","60.03","14"
"03/22/12 08:51:19","41.9522","12.1","215.62","42","60.03","14"
"03/22/12 08:56:19","41.9534","21.9","214.4","241","60.07","15"
"03/22/12 09:01:18","41.9547","17.5","214.4","11","60.0","15"
"03/22/12 09:06:19","41.9562","16.9","214.31","252","60.03","15"
"03/22/12 09:11:18","41.9578","17.3","214.48","94","60.03","15"
"03/22/12 09:16:19","41.9597","27.3","214.82","246","60.03","16"
"03/22/12 09:21:18","41.9615","24.6","214.24","159","60.03","16"
"03/22/12 09:26:18","41.9633","15.5","214.73","207","60.07","16"
"03/22/12 09:31:19","41.9651","12.9","214.1","172","60.0","16"
"03/22/12 09:36:18","41.967","23.8","214.03","307","60.03","17"
"03/22/12 09:41:18","41.9691","29.7","214.18","90","60.03","16"
"03/22/12 09:46:19","41.9716","32.5","214.33","80","60.03","17"
"03/22/12 09:51:19","41.9748","51.1","215.37","339","60.03","17"
"03/22/12 09:56:18","41.9786","49.9","214.21","242","60.03","17"
"03/22/12 10:01:18","41.9822","37.7","214.2","333","60.07","17"
"03/22/12 10:06:18","41.9858","51.0","214.23","331","60.03","18"
"03/22/12 10:11:19","41.9896","49.5","215.02","273","60.03","18"
"03/22/12 10:16:18","41.993","52.1","215.57","303","60.03","18"
"03/22/12 10:21:18","41.9966","40.6","214.74","87","60.03","18"
"03/22/12 10:26:18","41.9995","41.3","215.09","314","60.03","18"
"03/22/12 10:31:19","42.0025","32.6","214.6","276","60.03","18"
"03/22/12 10:36:18","42.0051","33.9","214.19","247","60.03","18"
"03/22/12 10:41:19","42.0074","29.0","214.72","126","60.0","18"
"03/22/12 10:46:19","42.0099","25.8","214.94","98","60.07","18"
"03/22/12 10:51:18","42.0124","33.7","214.23","86","60.03","18"
"03/22/12 10:56:18","42.0155","44.2","214.31","112","60.03","18"
"03/22/12 11:01:19","42.0185","32.9","214.55","191","60.0","18"
"03/22/12 11:06:19","42.0217","39.9","214.8","100","60.03","18"
"03/22/12 11:11:18","42.0252","43.1","214.56","169","60.03","18"
"03/22/12 11:16:19","42.0282","32.2","214.12","224","60.03","18"
"03/22/12 11:21:19","42.0309","26.5","213.61","76","60.0","18"
"03/22/12 11:26:19","42.0333","36.3","214.0","101","60.03","18"
"03/22/12 11:31:18","42.036","46.6","213.89","167","60.03","18"
"03/22/12 11:36:18","42.0392","44.2","213.31","86","60.03","18"
"03/22/12 11:41:19","42.042","31.8","214.05","230","60.07","18"
"03/22/12 11:46:18","42.0447","35.5","214.47","255","60.03","18"
"03/22/12 11:51:19","42.0472","27.6","214.49","138","60.03","18"
"03/22/12 11:56:19","42.0496","37.2","214.47","135","60.03","18"
"03/22/12 12:01:18","42.0521","36.5","214.91","277","60.03","18"
"03/22/12 12:06:18","42.0547","40.8","214.88","296","60.07","18"
"03/22/12 12:11:19","42.0579","38.6","215.06","337","60.03","18"
"03/22/12 12:16:19","42.0616","66.0","215.42","341","60.0","18"
"03/22/12 12:21:19","42.066","64.4","216.35","326","60.03","18"
"03/22/12 12:26:20","42.0713","63.8","216.2","326","60.07","18"
"03/22/12 12:31:18","42.0761","61.9","216.28","313","60.0","19"
"03/22/12 12:36:18","42.0809","45.3","215.53","366","60.03","19"
"03/22/12 12:41:19","42.0852","44.0","215.59","290","60.03","19"
"03/22/12 12:46:18","42.0898","68.3","216.25","345","60.07","19"
"03/22/12 12:51:18","42.0955","74.9","216.26","374","60.03","20"
"03/22/12 12:56:18","42.1018","81.9","216.39","400","60.03","20"
"03/22/12 13:01:18","42.1084","89.8","216.51","438","60.07","20"
"03/22/12 13:06:18","42.1153","93.5","215.8","453","60.0","21"
"03/22/12 13:11:18","42.1222","77.8","215.25","383","60.03","21"
"03/22/12 13:16:18","42.1276","62.1","215.87","316","60.03","21"
"03/22/12 13:21:18","42.1316","49.6","215.58","403","60.0","22"
"03/22/12 13:26:18","42.136","75.4","217.14","376","60.03","22"
"03/22/12 13:31:19","42.1412","48.6","216.96","419","60.03","21"
"03/22/12 13:36:18","42.1456","52.1","216.84","254","60.0","21"
"03/22/12 13:41:18","42.1495","53.2","216.83","222","60.03","21"
"03/22/12 13:46:19","42.1528","31.8","214.91","287","60.03","21"
"03/22/12 13:51:19","42.1552","35.1","214.24","133","60.03","21"
"03/22/12 13:56:18","42.1577","27.3","213.15","179","60.03","20"
"03/22/12 14:01:19","42.1601","30.0","215.26","259","60.07","20"
"03/22/12 14:06:18","42.1628","39.6","215.01","274","60.03","20"
"03/22/12 14:11:20","42.1655","40.9","215.73","127","60.03","20"
"03/22/12 14:16:19","42.1682","38.8","215.3","147","60.03","20"
"03/22/12 14:21:19","42.1708","42.1","215.01","310","60.03","20"
"03/22/12 14:26:19","42.1739","38.4","215.81","163","60.03","20"
"03/22/12 14:31:19","42.1771","35.7","215.91","128","60.03","19"
"03/22/12 14:36:19","42.1799","29.5","215.44","113","60.03","19"
"03/22/12 14:41:18","42.1825","30.4","215.71","78","60.03","19"
"03/22/12 14:46:18","42.1852","29.9","215.54","133","60.0","19"
"03/22/12 14:51:18","42.1877","37.5","214.96","113","60.03","18"
"03/22/12 14:56:18","42.1903","35.0","214.7","269","60.03","18"
"03/22/12 15:01:19","42.1925","33.3","214.01","14","60.03","18"
"03/22/12 15:06:18","42.1946","33.7","213.64","64","60.0","18"
"03/22/12 15:11:18","42.1964","14.3","214.02","20","60.03","17"
"03/22/12 15:16:18","42.198","16.3","213.64","222","60.03","17"
"03/22/12 15:21:19","42.1994","18.1","213.63","178","60.03","17"
"03/22/12 15:26:19","42.2009","12.5","213.67","116","60.03","16"
"03/22/12 15:31:20","42.2023","26.0","213.65","62","60.03","16"
"03/22/12 15:36:19","42.2039","20.8","214.02","20","60.03","15"
"03/22/12 15:41:19","42.2053","13.8","213.51","3","60.03","15"
"03/22/12 15:46:18","42.2066","16.0","213.61","5","60.03","14"
"03/22/12 15:51:19","42.2078","12.0","213.68","65","60.0","14"
"03/22/12 15:56:20","42.209","11.5","213.72","74","60.03","13"
"03/22/12 16:01:18","42.2102","16.3","213.98","279","60.07","13"
"03/22/12 16:06:19","42.2116","17.3","213.9","205","60.03","13"
"03/22/12 16:11:18","42.2131","20.8","213.82","216","60.03","13"
"03/22/12 16:16:19","42.2144","14.1","212.06","7","60.0","13"
"03/22/12 16:21:19","42.2156","14.2","213.1","103","60.0","13"
"03/22/12 16:26:18","42.2169","13.3","213.0","5","60.03","13"
"03/22/12 16:31:19","42.2181","13.8","213.75","90","60.03","12"
"03/22/12 16:36:18","42.219","14.2","213.72","40","60.03","12"
"03/22/12 16:41:18","42.2199","13.4","213.46","0","60.03","12"
"03/22/12 16:46:19","42.2207","11.9","213.27","14","60.03","12"
"03/22/12 16:51:19","42.2214","0.7","213.79","0","60.03","12"
"03/22/12 16:56:19","42.2219","14.8","214.3","63","60.03","12"
"03/23/12 08:26:21","42.223","11.5","214.33","6","60.0","11"
"03/23/12 08:31:18","42.2238","11.8","214.1","0","60.03","11"
"03/23/12 08:36:19","42.2249","14.5","214.05","4","60.03","11"
"03/23/12 08:41:19","42.226","23.4","213.89","172","60.03","11"
"03/23/12 08:46:19","42.2271","4.1","213.54","286","60.0","12"
"03/23/12 08:51:18","42.228","11.5","213.17","8","60.07","12"
"03/23/12 08:56:19","42.2289","3.3","213.7","221","60.03","12"
"03/23/12 09:01:19","42.2297","15.5","214.09","35","60.0","12"
"03/23/12 09:06:20","42.2302","14.4","214.38","18","60.0","12"
"03/23/12 09:46:19","42.2308","15.6","213.56","0","60.0","11"
"03/23/12 09:51:21","42.2314","15.1","213.29","5","60.03","11"
"03/23/12 09:56:19","42.2319","0.0","212.95","190","60.03","11"
"03/23/12 10:01:18","42.2328","12.1","214.15","11","60.07","11"
"03/23/12 10:06:19","42.2345","35.9","213.69","192","60.03","11"
"03/23/12 10:11:19","42.2367","30.1","214.32","131","60.03","11"
"03/23/12 10:16:19","42.2389","34.7","213.8","281","60.03","11"
"03/23/12 10:21:20","42.2409","29.1","214.06","125","60.03","11"
"03/23/12 10:26:19","42.2429","25.5","214.75","17","60.03","12"
"03/23/12 10:31:19","42.2447","13.4","215.01","42","60.0","12"
"03/23/12 10:36:19","42.2463","16.1","214.06","14","60.03","12"
"03/23/12 10:41:19","42.2481","30.4","213.82","208","60.03","12"
"03/23/12 10:46:18","42.2492","14.8","214.15","51","60.03","11"
"03/23/12 10:51:20","42.2499","13.0","213.39","4","60.0","11"
"03/23/12 10:56:18","42.2502","13.8","214.16","9","60.03","11"
"03/23/12 11:01:18","42.251","11.4","214.08","14","60.03","11"
"03/23/12 11:06:19","42.2519","11.5","214.46","0","60.03","11"
"03/23/12 11:11:19","42.2529","11.4","214.17","18","60.0","11"
"03/23/12 11:16:19","42.2543","21.8","214.12","184","60.07","11"
"03/23/12 11:21:19","42.2563","32.5","214.17","148","60.03","11"
"03/23/12 11:26:19","42.2594","61.9","214.57","192","60.03","11"
"03/23/12 11:31:19","42.2641","69.1","214.7","343","60.03","11"
"03/23/12 11:36:19","42.2699","72.5","214.58","366","60.03","12"
"03/23/12 11:41:19","42.2739","40.7","214.75","88","60.0","12"
"03/23/12 11:46:19","42.2767","39.9","214.23","134","60.03","12"
"03/23/12 11:51:19","42.2796","33.5","214.13","212","60.03","12"
"03/23/12 11:56:20","42.282","36.5","214.12","125","60.03","12"
"03/23/12 12:01:19","42.2857","65.3","214.29","83","60.03","12"
"03/23/12 12:06:19","42.2898","42.4","214.37","390","60.07","12"
"03/23/12 12:11:20","42.2932","38.0","214.63","101","60.0","13"
"03/23/12 12:16:20","42.2965","38.1","214.35","230","60.03","13"
"03/23/12 12:21:19","42.2985","25.3","214.39","104","60.03","13"
"03/23/12 12:26:19","42.3008","27.9","214.41","220","60.0","13"
"03/23/12 12:31:19","42.3033","48.8","214.53","332","60.0","13"
"03/23/12 12:36:19","42.3073","31.8","214.56","76","60.03","13"
"03/23/12 12:41:19","42.3101","36.0","214.89","308","60.0","12"
"03/23/12 12:46:19","42.3131","35.6","213.74","99","60.0","13"
"03/23/12 12:51:20","42.3161","39.5","214.28","192","60.03","13"
"03/23/12 12:56:18","42.3186","36.1","214.05","127","60.03","12"
"03/23/12 13:01:18","42.3211","37.1","214.33","169","60.03","12"
"03/23/12 13:06:20","42.3237","38.6","213.95","269","60.03","12"
"03/23/12 13:11:19","42.3265","30.3","214.69","107","60.0","12"
"03/23/12 13:16:18","42.3289","34.4","214.83","65","60.0","12"
"03/23/12 13:21:18","42.3312","24.7","213.78","67","60.03","12"
"03/23/12 13:26:19","42.3332","24.8","214.09","205","60.0","12"
"03/23/12 13:31:19","42.3352","34.2","213.74","95","60.03","12"
"03/23/12 13:36:19","42.3372","14.1","213.96","270","60.03","12"
"03/23/12 13:41:20","42.3393","26.4","214.2","155","60.03","12"
"03/23/12 13:46:18","42.3411","35.7","213.96","103","60.0","12"
"03/23/12 13:51:20","42.3431","32.1","214.08","55","60.07","12"
"03/23/12 13:56:19","42.3449","34.4","214.18","125","60.03","12"
"03/23/12 14:01:19","42.3471","28.8","213.86","100","60.0","12"
"03/23/12 14:06:19","42.3494","26.9","214.57","127","60.03","12"
"03/23/12 14:11:19","42.3519","37.1","214.78","75","60.0","13"
"03/23/12 14:16:19","42.3545","30.0","214.5","278","60.03","13"
"03/23/12 14:21:20","42.357","35.4","214.91","130","60.0","13"
"03/23/12 14:26:20","42.3597","26.5","213.83","258","60.03","13"
"03/23/12 14:31:20","42.3619","32.6","214.8","133","60.0","13"
"03/23/12 14:36:19","42.3637","15.5","214.78","19","60.0","13"
"03/23/12 14:41:19","42.3656","36.0","214.83","187","60.07","13"
"03/23/12 14:46:18","42.3677","32.5","214.6","209","60.0","13"
"03/23/12 14:51:19","42.3701","26.8","213.51","115","60.03","13"
"03/23/12 14:56:20","42.3733","40.0","214.86","372","60.03","13"
"03/23/12 15:01:18","42.377","45.7","214.61","361","60.03","13"
"03/23/12 15:06:20","42.3801","48.1","214.45","97","60.0","13"
"03/23/12 15:11:20","42.3835","28.2","213.88","75","60.0","14"
"03/23/12 15:16:19","42.3859","32.3","213.82","336","60.03","13"
"03/23/12 15:21:20","42.3883","26.0","213.59","183","60.03","13"
"03/23/12 15:26:19","42.3903","21.4","214.32","219","60.03","14"
"03/23/12 15:31:20","42.3924","34.0","214.54","157","60.03","14"
"03/23/12 15:36:20","42.3943","15.7","214.2","112","60.03","14"
"03/23/12 15:41:20","42.3959","16.7","213.79","117","60.03","13"
"03/23/12 15:46:18","42.397","24.9","213.44","114","60.0","13"
"03/23/12 15:51:19","42.3983","23.6","213.14","169","60.03","13"
"03/23/12 15:56:20","42.3994","23.9","213.36","200","60.03","13"
"03/23/12 16:01:19","42.4006","3.4","214.22","223","60.03","13"
"03/23/12 16:06:19","42.4014","14.0","213.73","1","60.03","13"
"03/23/12 16:11:18","42.402","11.3","213.16","10","60.03","13"
"03/23/12 16:16:19","42.4023","0.0","212.96","0","60.0","13"
"03/23/12 16:21:20","42.4025","0.0","212.72","0","60.0","12"
"03/23/12 17:46:19","42.4027","0.0","214.37","0","60.03","12"
"03/23/12 17:51:20","42.4028","0.0","213.34","0","60.03","11"
"03/23/12 17:56:18","42.4028","0.0","214.12","0","60.03","11"
"03/24/12 09:01:20","42.4045","0.0","213.7","0","60.03","10"
"03/24/12 09:06:19","42.4052","0.0","213.71","222","60.03","11"
"03/24/12 09:11:21","42.4058","6.8","213.26","220","60.0","11"
"03/24/12 09:16:20","42.4065","8.4","213.74","110","59.96","11"
"03/24/12 09:21:20","42.4074","13.2","213.72","1","60.03","11"
"03/24/12 09:26:21","42.4085","15.7","213.83","12","60.03","11"
"03/24/12 09:31:20","42.4099","14.1","212.84","5","60.0","11"
"03/24/12 09:36:20","42.4112","15.1","213.66","24","60.0","11"
"03/24/12 09:41:20","42.4129","25.0","213.98","250","60.03","11"
"03/24/12 09:46:20","42.4148","16.8","213.99","229","60.03","11"
"03/24/12 09:51:20","42.4168","23.5","213.57","324","60.03","11"
"03/24/12 09:56:20","42.4188","22.4","213.98","45","60.0","11"
"03/24/12 10:01:19","42.4209","24.5","214.27","30","60.07","11"
"03/24/12 10:06:20","42.423","25.2","213.91","51","60.0","12"
"03/24/12 10:11:20","42.4246","20.5","213.47","15","60.07","12"
"03/24/12 10:16:19","42.4261","22.1","212.7","23","60.03","12"
"03/24/12 10:21:19","42.4277","14.7","213.0","136","60.03","12"
"03/24/12 10:26:20","42.4294","21.1","212.22","245","60.03","12"
"03/24/12 10:31:20","42.4308","13.2","213.04","21","60.0","12"
"03/24/12 10:36:20","42.4317","16.8","214.01","5","60.0","12"
"03/24/12 10:41:21","42.4332","12.7","214.23","26","60.03","12"
"03/24/12 10:46:19","42.4347","22.5","213.6","41","60.0","13"
"03/24/12 10:51:19","42.4365","19.8","214.21","32","60.0","13"
"03/24/12 10:56:19","42.4383","22.2","214.13","301","60.03","13"
"03/24/12 11:01:20","42.4402","22.5","214.15","205","60.0","13"
"03/24/12 11:06:21","42.4421","18.0","214.15","78","60.03","13"
"03/24/12 11:11:19","42.4439","19.3","213.42","244","60.0","13"
"03/24/12 11:16:20","42.4453","18.0","213.51","24","60.0","13"
"03/24/12 11:21:20","42.4466","21.0","213.02","176","60.03","14"
"03/24/12 11:26:19","42.4477","15.8","213.71","30","60.03","14"
"03/24/12 11:31:20","42.449","24.5","213.72","282","60.03","14"
"03/24/12 11:36:19","42.4502","13.1","213.05","17","60.0","14"
"03/24/12 11:41:20","42.4513","12.6","214.29","147","60.03","13"
"03/24/12 11:46:19","42.453","32.4","214.61","240","60.0","14"
"03/24/12 11:51:20","42.4556","41.9","214.13","110","60.03","14"
"03/24/12 11:56:19","42.4584","28.3","213.71","70","60.0","14"
"03/24/12 12:01:20","42.4612","40.3","213.63","162","60.03","14"
"03/24/12 12:06:20","42.4649","36.0","213.52","97","60.03","14"
"03/24/12 12:11:19","42.4682","49.2","215.12","396","60.03","15"
"03/24/12 12:16:21","42.474","95.7","216.74","460","60.0","15"
"03/24/12 12:21:19","42.4812","91.4","216.1","444","60.03","15"
"03/24/12 12:26:20","42.4873","68.8","215.04","348","60.03","16"
"03/24/12 12:31:19","42.4916","37.2","214.89","134","60.03","16"
"03/24/12 12:36:20","42.4951","50.6","214.4","403","60.03","15"
"03/24/12 12:41:20","42.4988","40.8","214.65","374","60.03","15"
"03/24/12 12:46:21","42.5033","61.5","214.94","312","60.0","15"
"03/24/12 12:51:21","42.5076","70.7","215.09","231","60.03","15"
"03/24/12 12:56:20","42.5124","50.1","215.24","349","60.03","15"
"03/24/12 13:01:20","42.5166","41.0","214.32","183","60.0","15"
"03/24/12 13:06:21","42.5196","29.2","213.86","190","60.0","15"
"03/24/12 13:11:19","42.5219","21.8","214.07","133","60.0","15"
"03/24/12 13:16:19","42.5237","24.1","213.56","23","60.0","15"
"03/24/12 13:21:19","42.5256","23.4","214.51","224","60.03","15"
"03/24/12 13:26:19","42.5282","30.9","214.44","222","60.03","15"
"03/24/12 13:31:20","42.5309","42.6","215.07","288","60.0","15"
"03/24/12 13:36:20","42.5337","32.6","215.06","313","60.03","15"
"03/24/12 13:41:21","42.5359","18.5","214.5","246","60.03","15"
"03/24/12 13:46:19","42.5375","35.0","214.73","332","60.03","15"
"03/24/12 13:51:21","42.5399","28.1","214.67","273","60.03","15"
"03/24/12 13:56:20","42.5422","19.0","213.97","180","60.07","14"
"03/24/12 14:01:20","42.5444","36.9","213.9","164","60.03","14"
"03/24/12 14:06:20","42.5467","35.2","213.44","173","60.03","14"
"03/24/12 14:11:20","42.5493","43.4","213.88","274","60.07","14"
"03/24/12 14:16:20","42.5519","29.0","213.64","44","60.03","14"
"03/24/12 14:21:20","42.5543","26.9","213.88","116","60.0","14"
"03/24/12 14:26:20","42.5568","45.5","213.86","293","60.03","14"
"03/24/12 14:31:20","42.5598","29.0","213.42","144","60.03","14"
"03/24/12 14:36:19","42.5621","37.2","214.03","227","60.07","14"
"03/24/12 14:41:19","42.565","37.6","213.96","156","60.07","14"
"03/24/12 14:46:19","42.5688","52.0","213.98","240","60.03","15"
"03/24/12 14:51:20","42.5738","83.8","215.26","409","60.03","15"
"03/24/12 14:56:19","42.5794","66.3","214.14","336","60.0","15"
"03/24/12 15:01:19","42.5852","70.6","214.67","355","60.03","16"
"03/24/12 15:06:20","42.5911","34.6","214.67","93","60.07","17"
"03/24/12 15:11:20","42.5949","58.8","214.16","121","60.0","17"
"03/24/12 15:16:20","42.601","65.0","214.75","330","60.03","17"
"03/24/12 15:21:20","42.6045","41.3","213.56","228","60.0","17"
"03/24/12 15:26:20","42.6068","34.7","214.44","238","60.03","17"
"03/24/12 15:31:21","42.61","37.0","213.91","247","60.03","18"
"03/24/12 15:36:20","42.6125","34.8","213.88","156","60.0","18"
"03/24/12 15:41:19","42.6157","62.1","214.01","321","60.03","18"
"03/24/12 15:46:19","42.6196","45.9","213.59","283","60.0","18"
"03/24/12 15:51:20","42.6218","16.8","213.0","313","60.03","19"
"03/24/12 15:56:19","42.6241","40.8","213.31","238","60.0","19"
"03/24/12 16:01:20","42.6267","51.8","213.36","265","60.03","19"
"03/24/12 16:06:20","42.631","62.3","213.49","452","60.03","20"
"03/24/12 16:11:21","42.6354","43.2","213.08","347","60.03","20"
"03/24/12 16:16:21","42.6421","84.4","214.01","416","60.03","20"
"03/24/12 16:21:19","42.6478","71.2","214.1","360","60.03","21"
"03/24/12 16:26:19","42.655","94.6","215.12","461","60.03","22"
"03/24/12 16:31:20","42.6621","89.7","214.77","440","60.0","23"
"03/24/12 16:36:20","42.668","72.4","214.08","158","60.03","23"
"03/24/12 16:41:19","42.6729","49.8","214.6","163","60.03","24"
"03/24/12 16:46:19","42.6753","16.9","214.62","50","60.03","23"
"03/24/12 16:51:20","42.6772","16.8","213.97","42","60.07","22"
"03/24/12 16:56:19","42.6786","28.6","213.99","91","60.07","22"
"03/24/12 17:01:19","42.6802","15.4","214.1","261","60.03","21"
"03/24/12 17:06:19","42.6819","27.3","213.75","51","60.07","20"
"03/24/12 17:11:19","42.6838","21.6","213.36","304","60.03","19"
"03/24/12 17:16:20","42.6858","26.8","213.93","18","60.03","19"
"03/24/12 17:21:20","42.6876","31.8","214.09","156","60.03","18"
"03/24/12 17:26:19","42.6892","29.3","214.44","99","60.0","17"
"03/24/12 17:31:20","42.691","30.9","213.34","60","60.07","17"
"03/24/12 17:36:20","42.6925","25.8","214.13","74","60.0","16"
"03/24/12 17:41:19","42.6939","14.1","212.97","89","60.0","16"
"03/24/12 17:46:20","42.6952","12.0","213.37","181","60.03","16"
"03/24/12 17:51:20","42.6967","28.4","213.91","210","60.0","15"
"03/24/12 17:56:21","42.6976","10.7","213.49","4","60.03","15"
"03/24/12 18:01:20","42.6985","11.3","214.26","4","60.0","14"
"03/24/12 18:06:19","42.6991","4.5","213.35","180","60.07","14"
"03/24/12 18:11:20","42.6995","14.1","213.85","1","60.03","13"
"03/25/12 08:06:20","42.7001","0.0","212.64","0","60.0","6"
"03/25/12 08:11:23","42.7003","11.4","212.96","43","60.03","6"
"03/25/12 08:16:20","42.7011","0.0","213.32","0","60.0","6"
"03/25/12 08:21:20","42.7015","0.0","212.99","0","60.07","7"
"03/25/12 08:26:22","42.7019","12.4","214.02","2","60.0","7"
"03/25/12 08:31:20","42.7025","15.2","213.18","5","60.03","7"
"03/25/12 08:36:21","42.7033","11.2","213.32","26","60.03","7"
"03/25/12 08:41:20","42.7041","14.0","213.18","14","60.07","7"
"03/25/12 08:46:21","42.7051","11.5","213.55","9","60.0","7"
"03/25/12 08:51:21","42.7061","14.3","213.82","12","60.03","7"
"03/25/12 08:56:21","42.7071","16.0","214.68","108","60.03","7"
"03/25/12 09:01:19","42.708","14.7","213.17","16","60.03","7"
"03/25/12 09:06:21","42.7088","0.0","212.98","0","60.03","7"
"03/25/12 09:11:21","42.7097","15.4","212.83","40","60.03","7"
"03/25/12 09:16:21","42.7107","22.3","213.32","100","60.03","7"
"03/25/12 09:21:21","42.7118","15.3","213.25","4","60.03","7"
"03/25/12 09:26:21","42.7132","28.2","214.33","90","60.03","7"
"03/25/12 09:31:20","42.7147","19.5","213.48","179","60.03","8"
"03/25/12 09:36:20","42.7164","31.3","214.26","91","60.03","7"
"03/25/12 09:41:20","42.7181","28.2","214.75","108","60.0","8"
"03/25/12 09:46:21","42.72","30.5","213.81","23","60.03","7"
"03/25/12 09:51:21","42.7224","28.7","213.81","80","60.03","8"
"03/25/12 09:56:19","42.7247","34.3","213.33","100","60.03","8"
"03/25/12 10:01:20","42.7269","25.5","213.89","134","60.0","8"
"03/25/12 10:06:21","42.7291","37.2","213.82","133","60.0","8"
"03/25/12 10:11:20","42.7309","22.1","213.67","214","60.0","8"
"03/25/12 10:16:21","42.7326","31.9","212.58","74","60.0","8"
"03/25/12 10:21:20","42.7346","27.1","213.48","194","60.03","8"
"03/25/12 10:26:21","42.7368","24.4","214.0","152","60.03","8"
"03/25/12 10:31:20","42.7387","28.5","213.72","42","60.03","8"
"03/25/12 10:36:21","42.741","35.0","213.06","265","60.03","8"
"03/25/12 10:41:20","42.7437","39.1","214.12","299","60.03","8"
"03/25/12 10:46:20","42.7465","32.6","214.01","82","60.03","8"
