"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/25/12 10:51:20","42.7496","41.4","214.44","263","60.03","8"
"03/25/12 10:56:20","42.7527","35.1","214.38","327","60.03","8"
"03/25/12 11:01:21","42.7562","51.0","214.03","383","60.0","8"
"03/25/12 11:06:19","42.7601","46.2","214.1","389","60.03","8"
"03/25/12 11:11:20","42.7639","39.2","214.33","138","60.03","8"
"03/25/12 11:16:20","42.7671","31.2","213.85","161","60.03","8"
"03/25/12 11:21:21","42.7696","32.7","213.69","143","60.0","8"
"03/25/12 11:26:21","42.7725","42.6","214.01","100","60.03","8"
"03/25/12 11:31:20","42.7752","43.0","214.11","204","60.03","8"
"03/25/12 11:36:21","42.7781","33.4","214.12","224","60.03","8"
"03/25/12 11:41:20","42.7807","41.3","213.93","166","60.03","8"
"03/25/12 11:46:20","42.7835","40.4","213.41","174","60.03","8"
"03/25/12 11:51:21","42.7864","46.2","213.89","294","60.0","8"
"03/25/12 11:56:19","42.7903","67.1","214.46","125","60.03","8"
"03/25/12 12:01:20","42.7942","37.7","214.46","382","60.03","8"
"03/25/12 12:06:20","42.7981","57.7","214.86","354","60.03","8"
"03/25/12 12:11:21","42.8015","33.7","214.1","95","60.0","9"
"03/25/12 12:16:19","42.8053","64.3","214.82","328","60.03","9"
"03/25/12 12:21:20","42.8111","84.8","215.44","419","60.03","9"
"03/25/12 12:26:21","42.8159","55.5","214.41","383","60.0","9"
"03/25/12 12:31:20","42.8191","49.4","214.3","105","60.03","9"
"03/25/12 12:36:20","42.822","38.9","214.67","191","60.0","9"
"03/25/12 12:41:21","42.8243","32.3","214.81","91","60.03","9"
"03/25/12 12:46:21","42.8269","38.9","214.75","273","60.0","9"
"03/25/12 12:51:20","42.8307","38.9","214.42","108","60.03","9"
"03/25/12 12:56:19","42.8346","39.7","215.17","339","60.07","9"
"03/25/12 13:01:21","42.8375","27.6","214.17","68","60.0","8"
"03/25/12 13:06:20","42.8404","41.7","214.92","378","60.03","8"
"03/25/12 13:11:21","42.8454","97.0","215.19","468","60.0","8"
"03/25/12 13:16:20","42.8508","55.3","214.61","282","60.0","9"
"03/25/12 13:21:20","42.8564","72.8","214.32","365","60.0","9"
"03/25/12 13:26:21","42.8621","63.6","214.39","448","60.07","9"
"03/25/12 13:31:20","42.8667","69.2","215.38","390","60.03","9"
"03/25/12 13:36:20","42.8701","43.8","214.64","279","60.0","9"
"03/25/12 13:41:20","42.8731","43.0","214.05","103","60.07","9"
"03/25/12 13:46:21","42.8762","40.2","213.58","310","60.03","9"
"03/25/12 13:51:20","42.8796","39.5","215.36","146","60.03","9"
"03/25/12 13:56:20","42.883","43.1","214.46","93","60.03","9"
"03/25/12 14:01:20","42.8859","41.3","213.8","231","60.03","9"
"03/25/12 14:06:21","42.8891","52.6","214.92","125","60.03","9"
"03/25/12 14:11:21","42.8922","34.6","214.73","204","60.03","9"
"03/25/12 14:16:21","42.8951","38.3","214.14","249","60.03","9"
"03/25/12 14:21:21","42.898","44.4","214.38","196","60.0","8"
"03/25/12 14:26:20","42.901","46.8","214.16","320","60.0","8"
"03/25/12 14:31:20","42.904","45.0","213.81","280","60.03","8"
"03/25/12 14:36:20","42.9074","57.8","214.32","205","60.03","8"
"03/25/12 14:41:20","42.9108","38.9","214.12","115","60.03","8"
"03/25/12 14:46:20","42.9146","51.9","214.16","332","60.0","8"
"03/25/12 14:51:20","42.9183","37.7","214.56","379","60.07","8"
"03/25/12 14:56:21","42.9215","40.5","214.18","270","60.03","8"
"03/25/12 15:01:21","42.9236","21.8","213.95","273","60.07","8"
"03/25/12 15:06:19","42.9256","33.3","213.95","76","60.0","8"
"03/25/12 15:11:20","42.9278","28.0","213.49","83","60.03","7"
"03/25/12 15:16:21","42.9302","26.2","213.73","196","60.03","7"
"03/25/12 15:21:21","42.9325","28.0","213.83","110","60.0","7"
"03/25/12 15:26:21","42.9346","22.1","213.78","236","60.03","7"
"03/25/12 15:31:21","42.9366","25.5","213.95","185","60.03","7"
"03/25/12 15:36:21","42.9388","30.6","213.43","18","60.0","7"
"03/25/12 15:41:20","42.9412","37.9","214.07","110","60.03","7"
"03/25/12 15:46:21","42.9436","37.5","213.87","100","60.03","7"
"03/25/12 15:51:20","42.9462","27.9","213.71","222","60.0","7"
"03/25/12 15:56:21","42.9487","32.2","213.56","123","60.03","7"
"03/25/12 16:01:20","42.951","32.4","212.62","125","60.0","7"
"03/25/12 16:06:20","42.9534","30.0","213.11","275","60.07","7"
"03/25/12 16:11:21","42.9562","33.3","213.15","101","60.03","7"
"03/25/12 16:16:20","42.9589","29.0","212.74","293","60.0","7"
"03/25/12 16:21:19","42.9616","29.8","214.01","293","60.03","7"
"03/25/12 16:26:20","42.9646","49.9","214.2","191","60.03","7"
"03/25/12 16:31:20","42.9677","35.3","214.15","105","60.0","7"
"03/25/12 16:36:21","42.971","39.8","213.87","248","60.03","7"
"03/25/12 16:41:21","42.9745","31.9","214.13","175","60.03","7"
"03/25/12 16:46:20","42.9771","35.6","213.44","119","60.0","7"
"03/25/12 16:51:21","42.9792","15.2","213.06","22","60.03","7"
"03/25/12 16:56:20","42.981","28.6","213.25","75","60.03","7"
"03/25/12 17:01:21","42.9821","11.4","212.96","4","60.03","7"
"03/25/12 17:06:20","42.9831","14.5","213.12","215","60.0","6"
"03/25/12 17:11:21","42.9843","10.9","213.38","13","60.03","6"
"03/25/12 17:16:21","42.9857","14.3","212.89","16","60.03","6"
"03/25/12 17:21:20","42.9867","0.0","211.78","0","60.03","6"
"03/25/12 17:26:20","42.9872","9.2","212.6","0","60.03","6"
"03/25/12 17:31:20","42.9876","8.1","213.45","109","60.03","6"
"03/25/12 17:36:20","42.9878","0.0","212.68","0","60.0","6"
"03/25/12 17:41:21","42.9882","0.0","212.73","0","60.03","5"
"03/25/12 18:16:22","42.9882","0.0","213.02","0","60.03","3"
"03/26/12 07:16:20","42.9885","13.5","213.21","66","60.03","-1"
"03/26/12 07:21:22","42.9892","13.1","213.15","5","60.03","-1"
"03/26/12 07:26:20","42.9903","16.2","213.95","273","60.07","-1"
"03/26/12 07:31:21","42.9919","30.2","213.85","224","60.0","0"
"03/26/12 07:36:21","42.9938","29.4","213.83","53","60.03","0"
"03/26/12 07:41:22","42.9961","38.0","213.57","195","60.03","0"
"03/26/12 07:46:21","42.9989","34.0","214.38","149","60.03","1"
"03/26/12 07:51:21","43.0021","50.0","213.36","231","60.03","1"
"03/26/12 07:56:22","43.0057","50.6","213.04","338","60.03","1"
"03/26/12 08:01:22","43.0093","39.8","214.17","382","60.03","2"
"03/26/12 08:06:20","43.013","47.4","213.7","115","60.0","2"
"03/26/12 08:11:21","43.017","72.2","214.33","384","60.03","2"
"03/26/12 08:16:20","43.0214","64.0","214.08","328","60.0","2"
"03/26/12 08:21:21","43.0262","65.9","213.81","335","60.03","2"
"03/26/12 08:26:20","43.0317","76.2","214.07","378","60.0","3"
"03/26/12 08:31:21","43.0377","79.7","214.06","396","60.0","3"
"03/26/12 08:36:21","43.044","86.0","214.79","422","60.03","3"
"03/26/12 08:41:21","43.0505","40.8","214.39","152","60.03","4"
"03/26/12 08:46:21","43.0539","42.8","213.27","242","60.0","3"
"03/26/12 08:51:21","43.0572","65.3","214.42","316","60.0","3"
"03/26/12 08:56:20","43.0619","61.7","214.21","316","60.03","3"
"03/26/12 09:01:22","43.0667","89.4","215.43","436","60.07","3"
"03/26/12 09:06:21","43.0725","53.2","213.62","199","60.03","4"
"03/26/12 09:11:20","43.0783","69.3","214.71","352","60.03","4"
"03/26/12 09:16:21","43.0853","62.0","214.83","317","60.03","4"
"03/26/12 09:21:20","43.0942","127.8","215.88","600","60.03","5"
"03/26/12 09:26:20","43.1018","102.7","216.01","490","60.03","5"
"03/26/12 09:31:20","43.1089","57.3","213.95","361","60.0","5"
"03/26/12 09:36:21","43.1132","75.6","214.76","374","60.0","5"
"03/26/12 09:41:20","43.1184","99.7","215.26","474","60.03","5"
"03/26/12 09:46:21","43.1258","37.8","214.41","218","60.0","5"
"03/26/12 09:51:21","43.1325","154.9","216.65","714","60.03","5"
"03/26/12 09:56:20","43.1429","98.0","214.8","475","60.03","5"
"03/26/12 10:01:21","43.1516","185.6","216.79","840","60.0","6"
"03/26/12 10:06:21","43.1648","174.7","216.64","802","60.03","6"
"03/26/12 10:11:21","43.1753","116.5","215.37","552","60.03","6"
"03/26/12 10:16:21","43.1886","167.4","217.09","766","60.0","7"
"03/26/12 10:21:21","43.2017","169.8","216.94","778","60.03","8"
"03/26/12 10:26:22","43.2151","174.3","217.83","794","60.03","9"
"03/26/12 10:31:20","43.2276","112.8","216.22","533","60.03","9"
"03/26/12 10:36:21","43.2387","183.8","218.24","829","60.03","9"
"03/26/12 10:41:21","43.253","186.9","218.69","844","60.0","9"
"03/26/12 10:46:22","43.2673","195.8","217.53","885","60.03","9"
"03/26/12 10:51:22","43.2804","150.7","217.32","692","60.03","9"
"03/26/12 10:56:21","43.2951","147.1","217.05","677","60.03","9"
"03/26/12 11:01:21","43.3077","152.8","217.61","704","60.03","9"
"03/26/12 11:06:20","43.3223","192.4","218.14","867","60.03","9"
"03/26/12 11:11:21","43.3373","193.7","219.19","866","60.0","10"
"03/26/12 11:16:20","43.352","190.8","218.14","864","60.03","10"
"03/26/12 11:21:21","43.367","193.9","217.89","879","60.03","11"
"03/26/12 11:26:20","43.3822","195.3","217.1","884","60.0","11"
"03/26/12 11:31:21","43.3974","195.6","217.7","886","60.03","11"
"03/26/12 11:36:21","43.4128","196.3","217.32","890","60.03","11"
"03/26/12 11:41:22","43.4281","196.0","217.29","892","60.0","11"
"03/26/12 11:46:21","43.4434","196.0","218.09","884","60.0","11"
"03/26/12 11:51:20","43.4585","195.7","217.81","889","60.03","11"
"03/26/12 11:56:21","43.4739","195.3","218.3","879","60.03","11"
"03/26/12 12:01:21","43.4893","196.6","218.06","887","60.0","11"
"03/26/12 12:06:21","43.5045","196.0","216.83","888","60.03","11"
"03/26/12 12:11:20","43.5198","196.0","216.97","890","60.0","11"
"03/26/12 12:16:21","43.5351","195.8","217.57","877","60.0","11"
"03/26/12 12:21:21","43.5504","195.9","218.42","884","60.03","11"
"03/26/12 12:26:21","43.5657","196.7","218.78","881","60.0","11"
"03/26/12 12:31:22","43.5811","196.4","218.75","885","60.0","11"
"03/26/12 12:36:21","43.5963","196.6","218.28","881","60.0","11"
"03/26/12 12:41:22","43.6116","196.8","217.87","886","59.96","11"
"03/26/12 12:46:21","43.6269","196.5","218.22","885","60.0","12"
"03/26/12 12:51:21","43.6422","196.1","218.04","895","60.03","12"
"03/26/12 12:56:20","43.6575","195.7","217.82","889","60.03","12"
"03/26/12 13:01:20","43.6727","196.5","219.1","884","59.96","12"
"03/26/12 13:06:20","43.6881","196.2","216.37","887","60.0","12"
"03/26/12 13:11:21","43.7034","195.9","218.15","881","60.0","13"
"03/26/12 13:16:22","43.7187","195.6","218.29","883","60.03","12"
"03/26/12 13:21:22","43.734","195.6","218.11","878","60.03","12"
"03/26/12 13:26:22","43.7493","196.2","218.98","880","60.03","12"
"03/26/12 13:31:21","43.7645","196.1","218.42","873","60.0","12"
"03/26/12 13:36:20","43.7798","196.2","219.59","880","60.0","12"
"03/26/12 13:41:22","43.7951","195.8","218.39","883","60.0","12"
"03/26/12 13:46:21","43.8103","196.0","218.18","885","60.03","11"
"03/26/12 13:51:22","43.8255","195.5","218.1","881","60.0","11"
"03/26/12 13:56:21","43.8408","196.1","218.37","887","60.03","11"
"03/26/12 14:06:20","43.8711","192.9","218.51","866","60.0","11"
"03/26/12 14:11:21","43.8861","192.7","218.67","865","60.0","11"
"03/26/12 14:16:20","43.901","189.4","218.37","861","60.0","11"
"03/26/12 14:21:21","43.9158","188.5","218.15","852","60.0","11"
"03/26/12 14:26:22","43.9304","186.5","217.94","846","60.0","11"
"03/26/12 14:31:21","43.9448","186.3","218.18","839","60.0","11"
"03/26/12 14:36:20","43.9591","179.0","216.98","816","60.0","11"
"03/26/12 14:41:21","43.9731","178.6","217.73","810","60.0","11"
"03/26/12 14:46:21","43.987","178.7","218.38","809","60.0","11"
"03/26/12 14:51:20","44.0008","176.0","218.56","796","60.0","11"
"03/26/12 14:56:21","44.0142","167.8","217.84","767","60.0","11"
"03/26/12 15:01:22","44.0273","164.1","218.05","750","60.0","11"
"03/26/12 15:06:22","44.04","159.5","217.73","728","60.0","11"
"03/26/12 15:11:21","44.0521","139.4","216.45","640","60.0","11"
"03/26/12 15:16:21","44.063","119.0","216.41","559","60.0","10"
"03/26/12 15:21:22","44.0732","135.1","215.88","631","60.0","9"
"03/26/12 15:26:22","44.0844","143.0","217.13","662","60.0","9"
"03/26/12 15:31:20","44.0955","144.2","216.99","663","60.0","10"
"03/26/12 15:36:21","44.1066","143.6","217.03","667","60.0","10"
"03/26/12 15:41:21","44.1166","110.5","215.9","525","59.96","9"
"03/26/12 15:46:22","44.125","115.2","216.25","545","60.0","9"
"03/26/12 15:51:21","44.1342","123.7","216.37","582","60.03","9"
"03/26/12 15:56:21","44.1439","129.1","216.93","599","60.0","9"
"03/26/12 16:01:21","44.1534","122.4","216.85","574","60.03","9"
"03/26/12 16:06:20","44.1619","97.4","216.35","468","60.0","9"
"03/26/12 16:11:20","44.1702","95.7","215.09","458","59.96","8"
"03/26/12 16:16:21","44.1771","85.2","215.49","417","60.0","8"
"03/26/12 16:21:20","44.183","75.9","215.06","376","59.96","7"
"03/26/12 16:26:21","44.1892","80.6","215.71","397","60.0","7"
"03/26/12 16:31:22","44.1954","83.8","215.38","407","59.96","7"
"03/26/12 16:36:21","44.2014","77.6","215.16","384","60.0","6"
"03/26/12 16:41:20","44.2071","51.1","214.17","95","60.0","6"
"03/26/12 16:46:21","44.212","68.2","215.43","339","60.0","6"
"03/26/12 16:51:21","44.2177","67.6","215.13","341","60.03","6"
"03/26/12 16:56:20","44.2232","63.4","214.38","325","60.03","6"
"03/26/12 17:01:20","44.2281","65.0","215.8","331","60.03","6"
"03/26/12 17:06:21","44.2332","63.8","215.63","323","60.0","6"
"03/26/12 17:11:21","44.2376","53.8","214.74","349","60.0","6"
"03/26/12 17:16:21","44.2415","54.8","215.78","373","60.0","6"
"03/26/12 17:21:21","44.2456","56.7","215.12","336","60.0","6"
"03/26/12 17:26:21","44.2497","50.2","214.29","398","60.0","6"
"03/26/12 17:31:21","44.2533","48.0","213.9","323","60.03","6"
"03/26/12 17:36:21","44.2565","46.9","214.07","243","60.0","6"
"03/26/12 17:41:21","44.2594","39.4","214.52","289","60.0","6"
"03/26/12 17:46:22","44.262","26.7","214.38","270","59.96","6"
"03/26/12 17:51:22","44.2642","20.7","214.34","291","60.0","5"
"03/26/12 17:56:21","44.2661","22.0","213.71","284","60.03","5"
"03/26/12 18:01:21","44.2677","13.5","213.36","40","60.03","5"
"03/26/12 18:06:21","44.2691","20.6","213.25","204","60.0","5"
"03/26/12 18:11:21","44.27","15.4","212.23","173","60.0","4"
"03/26/12 18:16:21","44.2706","0.0","212.14","0","60.0","4"
"03/26/12 18:21:21","44.2709","0.0","212.65","0","60.0","4"
"03/27/12 07:21:28","44.4298","0.0","213.43","0","60.03","4"
"03/27/12 07:46:23","44.4318","13.2","213.87","26","60.03","6"
"03/27/12 07:51:21","44.4325","7.6","214.14","240","60.03","6"
"03/27/12 07:56:21","44.4331","13.2","213.91","244","60.03","6"
"03/27/12 08:01:22","44.4338","11.4","214.45","21","60.03","6"
"03/27/12 08:06:22","44.4343","13.0","213.51","0","60.03","6"
"03/27/12 08:11:22","44.4349","0.0","213.37","0","60.03","6"
"03/27/12 08:16:21","44.4351","0.0","213.44","0","60.0","6"
"03/27/12 08:21:22","44.4358","11.5","213.1","27","60.03","6"
"03/27/12 08:26:22","44.4371","28.1","213.12","84","60.03","7"
"03/27/12 08:31:22","44.4388","23.6","212.89","26","60.03","7"
"03/27/12 08:36:21","44.4405","21.8","213.34","160","60.0","8"
"03/27/12 08:41:22","44.4424","19.2","213.38","303","60.0","8"
"03/27/12 08:46:22","44.4443","16.7","212.94","7","60.03","8"
"03/27/12 08:51:21","44.4453","15.9","212.95","1","60.0","9"
"03/27/12 08:56:22","44.4463","11.1","214.27","2","60.03","9"
"03/27/12 09:01:21","44.4477","30.8","214.19","118","60.03","9"
"03/27/12 09:06:21","44.4493","19.4","213.57","247","60.03","9"
"03/27/12 09:11:23","44.4511","22.0","214.48","327","60.07","9"
"03/27/12 09:16:21","44.4529","30.3","213.85","172","60.03","9"
"03/27/12 09:21:22","44.4549","27.5","214.49","77","60.0","10"
"03/27/12 09:26:22","44.4568","29.7","213.62","112","60.0","10"
"03/27/12 09:31:21","44.4586","33.8","213.52","208","60.0","10"
"03/27/12 09:36:21","44.4612","41.1","214.14","106","60.03","10"
"03/27/12 09:41:22","44.464","37.1","214.16","277","60.03","10"
"03/27/12 09:46:22","44.466","16.3","212.68","289","60.0","11"
"03/27/12 09:51:22","44.4678","32.6","212.76","69","60.03","11"
"03/27/12 09:56:21","44.4704","36.7","213.42","272","59.96","11"
"03/27/12 10:01:22","44.4726","18.4","213.35","219","60.0","11"
"03/27/12 10:06:22","44.4737","24.5","213.26","154","60.0","11"
"03/27/12 10:11:23","44.4758","40.1","212.82","103","60.0","11"
"03/27/12 10:16:22","44.4776","18.5","213.49","210","60.03","11"
"03/27/12 10:21:22","44.479","33.7","213.3","107","60.03","11"
"03/27/12 10:26:23","44.4815","32.8","214.03","84","60.0","11"
"03/27/12 10:31:21","44.4833","15.5","214.42","228","60.03","11"
"03/27/12 10:36:22","44.485","33.4","214.88","121","60.03","11"
"03/27/12 10:41:22","44.4865","13.5","214.11","44","60.03","11"
"03/27/12 10:46:22","44.4875","11.3","213.78","4","60.03","11"
"03/27/12 10:51:21","44.4886","13.8","213.72","29","60.03","11"
"03/27/12 10:56:22","44.4901","29.5","214.99","30","60.03","11"
"03/27/12 11:01:21","44.4923","30.1","212.97","125","60.0","11"
"03/27/12 11:06:22","44.4937","14.3","213.7","7","60.0","11"
"03/27/12 11:11:21","44.4945","14.4","213.64","9","60.03","11"
"03/27/12 11:16:22","44.4953","12.3","213.84","7","60.03","11"
"03/27/12 11:21:21","44.4969","15.8","213.64","16","60.03","11"
"03/27/12 11:26:22","44.4982","15.4","213.46","16","60.03","11"
"03/27/12 11:31:22","44.4993","13.3","212.96","5","60.03","11"
"03/27/12 11:36:22","44.5003","14.9","212.8","1","60.03","11"
"03/27/12 11:41:22","44.5008","0.0","213.37","0","60.03","11"
"03/27/12 11:46:21","44.5013","14.5","213.81","10","60.03","11"
"03/27/12 11:51:22","44.502","15.2","212.19","60","60.03","11"
"03/27/12 11:56:21","44.5024","14.5","213.58","48","60.0","11"
"03/27/12 12:01:21","44.5031","12.0","213.68","50","60.03","11"
"03/27/12 12:06:22","44.504","15.9","213.35","173","60.03","11"
"03/27/12 12:11:22","44.5053","12.2","213.19","4","60.0","11"
"03/27/12 12:16:21","44.5061","0.0","212.66","111","60.0","11"
"03/27/12 12:21:22","44.5068","8.5","212.25","160","60.03","11"
"03/27/12 12:26:23","44.5071","0.0","212.68","0","60.03","11"
"03/27/12 12:31:22","44.5073","0.0","213.14","0","59.96","11"
"03/27/12 12:36:21","44.5075","11.6","214.54","69","60.0","11"
"03/27/12 12:41:24","44.5082","12.4","213.73","21","60.03","11"
"03/27/12 12:46:22","44.5088","10.4","214.2","1","60.03","11"
"03/27/12 12:51:22","44.5105","45.2","214.26","270","60.03","11"
"03/27/12 12:56:21","44.5148","81.5","214.29","405","60.03","12"
"03/27/12 13:01:22","44.5215","40.4","214.94","384","60.0","13"
"03/27/12 13:06:22","44.525","38.9","213.73","123","60.0","13"
"03/27/12 13:11:22","44.5288","41.5","214.81","107","60.03","13"
"03/27/12 13:16:22","44.5331","158.2","217.03","737","60.0","13"
"03/27/12 13:21:21","44.5393","159.2","217.35","737","60.0","14"
"03/27/12 13:26:23","44.5506","77.4","215.85","380","60.03","15"
"03/27/12 13:31:21","44.5594","59.6","215.51","295","60.03","15"
"03/27/12 13:36:21","44.5653","189.5","218.58","848","60.03","16"
"03/27/12 13:41:21","44.5781","188.7","217.78","853","60.03","17"
"03/27/12 13:46:22","44.5915","186.0","218.58","846","60.03","18"
"03/27/12 13:51:23","44.6056","182.0","217.95","822","60.03","18"
"03/27/12 13:56:21","44.6197","184.8","217.69","839","60.03","19"
"03/27/12 14:01:22","44.634","182.3","217.23","825","60.03","19"
"03/27/12 14:06:21","44.6482","179.9","217.2","823","60.03","20"
"03/27/12 14:11:22","44.6621","176.7","218.15","802","60.0","20"
"03/27/12 14:16:22","44.6759","175.6","217.74","799","60.0","20"
"03/27/12 14:21:23","44.6895","172.9","217.95","785","60.03","20"
"03/27/12 14:26:23","44.7029","172.4","218.35","780","60.03","20"
"03/27/12 14:31:21","44.7161","168.7","218.11","768","60.0","20"
"03/27/12 14:36:22","44.7292","166.4","217.17","767","60.03","20"
"03/27/12 14:41:21","44.7421","165.6","217.69","755","60.03","20"
"03/27/12 14:46:22","44.7548","161.8","216.86","741","60.0","20"
"03/27/12 14:51:22","44.7673","158.9","216.36","730","60.0","21"
"03/27/12 14:56:22","44.7796","153.1","216.31","706","60.03","21"
"03/27/12 15:01:22","44.7918","155.6","216.88","720","60.03","22"
"03/27/12 15:06:21","44.8035","149.6","217.04","687","60.0","21"
"03/27/12 15:11:21","44.8152","148.8","216.8","687","60.03","22"
"03/27/12 15:16:21","44.8264","144.0","216.23","663","60.0","22"
"03/27/12 15:21:21","44.8375","141.2","216.98","651","60.0","22"
"03/27/12 15:26:22","44.8484","135.8","216.35","633","60.0","22"
"03/27/12 15:31:22","44.8589","134.6","217.14","624","60.03","22"
"03/27/12 15:36:22","44.869","108.9","215.68","512","60.03","22"
"03/27/12 15:41:21","44.8763","86.9","215.1","423","60.03","21"
"03/27/12 15:46:23","44.8856","110.2","215.27","520","60.0","22"
"03/27/12 15:51:21","44.8951","118.7","215.95","559","60.03","22"
"03/27/12 15:56:22","44.9038","114.0","216.37","540","60.0","21"
"03/27/12 16:01:22","44.9125","105.0","216.62","497","60.03","21"
"03/27/12 16:06:23","44.9205","93.3","215.55","453","60.03","21"
"03/27/12 16:11:22","44.9278","97.9","215.74","473","60.0","21"
"03/27/12 16:16:21","44.9344","68.8","215.08","347","60.03","21"
"03/27/12 16:21:22","44.9422","93.5","215.19","455","60.03","21"
"03/27/12 16:26:22","44.9492","92.2","215.82","445","60.03","21"
"03/27/12 16:31:22","44.9543","94.1","215.83","452","60.03","21"
"03/27/12 16:36:23","44.9611","85.8","214.98","421","60.03","21"
"03/27/12 16:41:23","44.9659","80.9","214.71","399","60.03","21"
"03/27/12 16:46:22","44.9719","74.3","215.0","369","60.03","20"
"03/27/12 16:51:21","44.9773","75.6","214.75","375","60.03","20"
"03/27/12 16:56:22","44.9824","64.1","214.59","327","60.03","20"
"03/27/12 17:01:23","44.9873","61.2","214.8","101","60.03","20"
"03/27/12 17:06:21","44.9916","47.5","215.01","378","60.03","20"
"03/27/12 17:11:22","44.9959","63.6","214.33","346","60.03","20"
"03/27/12 17:16:22","44.9998","51.6","214.47","367","60.03","20"
"03/27/12 17:21:21","45.0034","49.7","214.08","183","60.03","20"
"03/27/12 17:26:22","45.0065","34.2","214.31","89","60.03","20"
"03/27/12 17:31:22","45.0082","13.3","213.03","35","60.03","20"
"03/27/12 17:36:22","45.0091","0.0","213.24","0","60.0","20"
"03/27/12 17:41:22","45.0096","10.9","213.41","10","60.07","19"
"03/27/12 17:46:21","45.0101","12.3","212.7","2","60.03","19"
"03/27/12 17:51:22","45.0103","0.0","212.54","0","60.03","18"
"03/28/12 08:26:23","45.0113","11.4","215.22","200","60.03","7"
"03/28/12 08:31:22","45.0121","12.9","214.51","1","60.03","7"
"03/28/12 08:36:23","45.013","14.2","214.08","19","60.0","7"
"03/28/12 08:41:23","45.0141","13.0","213.87","86","60.0","7"
"03/28/12 08:46:21","45.0153","28.4","214.29","164","60.03","7"
"03/28/12 08:51:22","45.0171","31.3","214.87","169","60.03","7"
"03/28/12 08:56:23","45.0189","11.6","213.81","3","60.03","8"
"03/28/12 09:01:23","45.0202","17.8","213.58","22","60.0","8"
"03/28/12 09:06:21","45.0216","16.4","214.76","27","60.0","8"
"03/28/12 09:11:22","45.0237","27.2","215.87","210","60.03","8"
"03/28/12 09:16:22","45.0267","52.7","214.41","405","60.0","8"
"03/28/12 09:21:22","45.0295","26.9","214.46","254","60.0","9"
"03/28/12 09:26:21","45.0308","13.3","213.33","11","60.03","8"
"03/28/12 09:31:22","45.0315","14.2","213.82","10","60.0","8"
"03/28/12 09:36:23","45.0322","14.6","214.24","117","60.03","8"
"03/28/12 09:41:22","45.0332","28.0","215.1","130","60.0","8"
"03/28/12 09:46:22","45.0346","15.7","214.74","79","60.0","8"
"03/28/12 09:51:22","45.0357","12.5","215.17","7","60.03","8"
"03/28/12 09:56:23","45.0366","11.8","213.94","59","60.07","8"
"03/28/12 10:01:22","45.038","27.1","214.68","82","60.03","8"
"03/28/12 10:06:22","45.0406","26.5","213.78","90","60.0","8"
"03/28/12 10:11:23","45.0429","37.9","214.81","249","60.0","8"
"03/28/12 10:16:22","45.0457","35.5","215.32","104","60.0","9"
"03/28/12 10:21:22","45.0484","33.5","214.63","242","60.03","9"
"03/28/12 10:26:22","45.0511","47.7","214.74","107","60.0","9"
"03/28/12 10:31:23","45.0546","41.8","215.3","385","60.03","9"
"03/28/12 10:36:23","45.0589","40.9","215.25","290","60.0","9"
"03/28/12 10:41:23","45.0626","56.3","215.85","362","60.03","9"
"03/28/12 10:46:22","45.0669","62.7","215.02","324","60.03","9"
"03/28/12 10:51:22","45.0713","39.2","214.94","120","60.03","9"
"03/28/12 10:56:23","45.0747","33.9","215.26","339","60.03","9"
"03/28/12 11:01:21","45.078","35.1","214.87","233","60.0","9"
"03/28/12 11:06:22","45.081","27.4","215.15","179","60.03","9"
"03/28/12 11:11:22","45.0828","28.4","215.73","193","60.03","9"
"03/28/12 11:16:23","45.0843","18.4","215.64","37","60.03","9"
"03/28/12 11:21:22","45.0859","30.9","216.11","92","60.03","9"
"03/28/12 11:26:22","45.0884","30.8","215.82","163","60.0","9"
"03/28/12 11:31:23","45.0913","31.8","215.48","296","60.03","9"
"03/28/12 11:36:23","45.094","27.2","214.77","136","60.03","9"
"03/28/12 11:41:22","45.0963","34.7","214.58","253","60.03","9"
"03/28/12 11:46:22","45.0986","26.8","215.17","78","60.03","9"
"03/28/12 11:51:22","45.1012","31.6","215.49","77","60.03","9"
"03/28/12 11:56:23","45.1042","38.6","215.84","277","60.03","9"
"03/28/12 12:01:21","45.1073","30.3","215.42","126","60.03","9"
"03/28/12 12:06:22","45.1098","22.2","213.74","286","60.03","9"
"03/28/12 12:11:22","45.1117","29.7","213.4","114","60.0","9"
"03/28/12 12:16:22","45.1135","33.1","213.28","255","60.0","9"
"03/28/12 12:21:22","45.1157","26.4","213.39","205","60.0","9"
"03/28/12 12:26:22","45.118","14.6","214.3","128","60.03","9"
"03/28/12 12:31:23","45.1198","25.4","214.22","113","60.03","9"
"03/28/12 12:36:22","45.122","14.1","213.94","31","60.0","9"
"03/28/12 12:41:23","45.1237","16.1","213.91","14","60.03","9"
"03/28/12 12:46:22","45.1253","16.6","213.98","20","60.03","9"
"03/28/12 12:51:22","45.127","11.2","213.94","180","60.03","9"
"03/28/12 12:56:22","45.1286","21.9","214.28","248","60.0","9"
"03/28/12 13:01:22","45.1307","28.1","215.04","115","60.03","9"
"03/28/12 13:06:22","45.1334","39.8","214.52","229","60.03","9"
"03/28/12 13:11:23","45.1365","48.8","215.01","349","60.03","9"
"03/28/12 13:16:22","45.1401","43.2","215.06","361","60.03","9"
"03/28/12 13:21:21","45.1438","37.1","214.98","265","60.03","9"
"03/28/12 13:26:22","45.147","44.7","215.64","281","60.03","9"
"03/28/12 13:31:22","45.15","43.5","215.24","275","60.03","9"
"03/28/12 13:36:23","45.1531","39.7","215.66","86","60.0","9"
"03/28/12 13:41:23","45.1565","40.5","215.56","209","60.03","10"
"03/28/12 13:46:22","45.1596","35.5","216.06","99","60.03","10"
"03/28/12 13:51:22","45.1625","45.3","215.86","255","60.03","10"
"03/28/12 13:56:23","45.1654","39.9","214.91","131","60.0","10"
"03/28/12 14:01:21","45.1683","34.0","215.29","216","60.0","10"
"03/28/12 14:06:22","45.1711","29.7","215.09","236","60.0","10"
"03/28/12 14:11:22","45.1736","27.8","215.3","66","60.0","10"
"03/28/12 14:16:22","45.1756","25.2","214.62","46","60.0","10"
"03/28/12 14:21:22","45.1775","21.5","214.71","59","60.03","9"
"03/28/12 14:26:23","45.1792","28.2","214.84","256","60.03","9"
"03/28/12 14:31:23","45.181","25.7","215.19","195","60.03","9"
"03/28/12 14:36:23","45.1832","28.9","214.99","36","60.03","9"
"03/28/12 14:41:23","45.1853","33.9","214.99","77","60.0","9"
"03/28/12 14:46:23","45.1879","30.9","214.48","90","60.0","9"
"03/28/12 14:51:22","45.1908","44.5","215.31","168","60.03","9"
"03/28/12 14:56:22","45.1941","40.0","215.77","267","60.0","10"
"03/28/12 15:01:22","45.1974","45.0","214.88","144","60.03","10"
"03/28/12 15:06:22","45.2004","28.8","215.51","270","60.03","10"
"03/28/12 15:11:23","45.2028","29.4","214.58","76","60.03","9"
"03/28/12 15:16:21","45.2052","24.3","214.54","29","60.03","9"
"03/28/12 15:21:22","45.2068","26.1","215.11","246","60.03","9"
"03/28/12 15:26:23","45.2087","26.9","215.09","125","60.03","9"
"03/28/12 15:31:23","45.211","30.7","215.55","238","60.0","9"
"03/28/12 15:36:23","45.2139","39.9","215.64","309","60.03","9"
"03/28/12 15:41:22","45.2164","36.4","215.28","272","60.03","9"
"03/28/12 15:46:22","45.2188","25.3","215.18","236","60.0","9"
"03/28/12 15:51:23","45.2212","38.1","215.21","227","60.03","10"
"03/28/12 15:56:23","45.224","31.9","214.62","116","60.03","10"
"03/28/12 16:01:23","45.2267","35.8","215.11","257","60.03","10"
"03/28/12 16:06:23","45.2283","13.8","215.24","179","60.03","10"
"03/28/12 16:11:22","45.2293","13.5","214.86","146","60.03","10"
"03/28/12 16:16:22","45.231","32.6","215.22","30","60.03","10"
"03/28/12 16:21:23","45.2325","16.7","213.88","4","60.0","10"
"03/28/12 16:26:23","45.2338","12.8","214.79","266","60.0","10"
"03/28/12 16:31:22","45.2352","13.1","215.28","63","60.03","10"
"03/28/12 16:36:22","45.2365","17.1","213.5","13","60.0","10"
"03/28/12 16:41:23","45.238","20.4","213.87","41","60.03","10"
"03/28/12 16:46:22","45.2394","12.3","213.29","8","60.03","9"
"03/28/12 16:51:23","45.2407","12.9","212.65","5","60.03","9"
"03/28/12 16:56:22","45.2417","11.9","213.13","29","60.03","9"
"03/28/12 17:01:22","45.2424","15.4","213.43","10","60.07","9"
"03/28/12 17:06:23","45.2434","11.8","212.96","22","60.0","9"
"03/28/12 17:11:22","45.244","12.4","212.71","1","60.03","9"
"03/28/12 17:16:22","45.2444","0.0","212.68","0","60.03","9"
"03/28/12 17:21:22","45.2447","10.7","212.16","4","60.0","9"
"03/28/12 17:26:22","45.2447","0.0","212.4","0","60.03","8"
"03/28/12 17:31:22","45.2448","0.0","213.19","0","60.07","9"
"03/28/12 17:36:25","45.2452","15.0","213.59","0","60.0","9"
"03/28/12 17:41:24","45.2456","0.0","212.43","0","60.03","9"
"03/28/12 17:46:22","45.2461","0.0","213.27","0","60.0","9"
"03/28/12 17:51:23","45.2465","15.0","213.87","3","60.03","9"
"03/28/12 17:56:23","45.2469","0.0","214.06","0","60.03","9"
"03/28/12 18:01:23","45.2471","0.0","214.38","0","60.03","8"
"03/29/12 07:16:35","45.2471","0.0","214.23","0","60.03","2"
"03/29/12 07:21:23","45.2474","0.0","214.58","0","60.0","3"
"03/29/12 07:26:22","45.2478","13.7","214.56","5","60.07","4"
"03/29/12 07:31:23","45.2479","11.3","215.08","1","60.03","4"
"03/29/12 07:36:23","45.2483","0.0","215.62","0","60.03","4"
"03/29/12 07:41:23","45.2487","0.0","215.39","92","60.0","5"
"03/29/12 07:46:24","45.2492","0.0","214.17","0","60.03","5"
"03/29/12 07:51:23","45.2497","6.1","215.17","147","60.03","5"
"03/29/12 07:56:23","45.2502","0.0","215.06","0","60.0","5"
"03/29/12 08:01:24","45.2508","14.8","213.49","88","60.03","5"
"03/29/12 08:06:22","45.2514","13.8","215.32","0","60.03","5"
"03/29/12 08:11:23","45.252","10.4","215.02","1","60.0","5"
"03/29/12 08:16:22","45.2527","10.3","215.04","75","60.0","5"
"03/29/12 08:21:23","45.2536","14.1","214.94","68","60.03","6"
"03/29/12 08:26:22","45.2544","15.2","215.07","71","60.03","6"
"03/29/12 08:31:23","45.2553","16.2","214.39","132","60.03","6"
"03/29/12 08:36:22","45.2565","23.3","215.0","186","60.0","6"
"03/29/12 08:41:22","45.2578","11.5","214.68","161","60.03","6"
"03/29/12 08:46:22","45.2596","34.0","215.01","291","60.0","6"
"03/29/12 08:51:22","45.2614","30.0","214.74","58","60.03","6"
"03/29/12 08:56:23","45.2633","23.0","215.57","234","60.03","6"
"03/29/12 09:01:23","45.2654","13.7","215.38","59","60.0","6"
"03/29/12 09:06:23","45.2671","25.4","214.81","52","60.0","6"
"03/29/12 09:11:22","45.2688","24.3","215.11","137","60.03","7"
"03/29/12 09:16:23","45.2707","31.4","215.3","23","60.03","7"
"03/29/12 09:21:23","45.2726","22.7","214.54","33","60.03","7"
"03/29/12 09:26:24","45.2747","31.5","214.87","232","60.03","7"
"03/29/12 09:31:23","45.2769","25.0","214.39","175","60.03","7"
"03/29/12 09:36:23","45.2789","22.0","213.73","153","60.03","7"
"03/29/12 09:41:24","45.2811","27.1","214.89","205","60.03","7"
"03/29/12 09:46:24","45.2837","39.9","214.6","141","60.03","7"
"03/29/12 09:51:23","45.2863","32.2","215.45","208","60.0","8"
"03/29/12 09:56:23","45.2887","35.2","214.21","267","60.03","8"
"03/29/12 10:01:23","45.2914","44.5","214.71","265","60.0","8"
"03/29/12 10:06:23","45.2948","45.5","214.35","127","60.03","8"
"03/29/12 10:11:23","45.2976","39.2","214.42","124","60.03","8"
"03/29/12 10:16:23","45.3004","41.2","214.99","299","60.03","8"
"03/29/12 10:21:24","45.3031","36.3","213.97","257","60.03","8"
"03/29/12 10:26:22","45.3055","25.5","214.16","137","60.0","7"
"03/29/12 10:31:23","45.3079","30.2","214.08","113","60.0","7"
"03/29/12 10:36:24","45.3107","39.5","215.76","260","60.03","7"
"03/29/12 10:41:22","45.3133","33.9","216.03","231","60.03","7"
"03/29/12 10:46:23","45.3157","27.8","216.0","84","60.03","7"
"03/29/12 10:51:22","45.3182","29.4","215.9","74","60.03","6"
"03/29/12 10:56:23","45.3211","45.6","216.47","258","60.03","7"
"03/29/12 11:01:24","45.3243","36.3","215.29","361","60.03","7"
"03/29/12 11:06:22","45.3276","39.0","215.18","112","60.0","7"
"03/29/12 11:11:22","45.3314","57.8","215.31","119","60.0","7"
"03/29/12 11:16:23","45.3358","57.8","215.83","383","60.0","7"
"03/29/12 11:21:22","45.3393","43.8","216.25","298","60.03","8"
"03/29/12 11:26:23","45.3425","46.1","215.48","273","60.03","7"
"03/29/12 11:31:24","45.346","38.4","214.96","177","60.0","7"
"03/29/12 11:36:23","45.3495","55.2","212.95","353","60.03","7"
"03/29/12 11:41:23","45.3541","63.1","212.8","324","60.03","8"
"03/29/12 11:46:24","45.3593","68.3","214.05","347","60.0","8"
"03/29/12 11:51:23","45.3653","82.1","214.37","403","60.0","8"
"03/29/12 11:56:24","45.3711","78.3","214.18","389","60.03","8"
"03/29/12 12:01:24","45.378","99.7","215.04","481","60.03","9"
"03/29/12 12:06:22","45.385","87.3","214.91","423","60.0","9"
"03/29/12 12:11:24","45.3908","69.8","214.27","353","60.03","9"
"03/29/12 12:16:24","45.396","60.7","213.06","315","59.96","9"
"03/29/12 12:21:22","45.4004","51.2","212.72","167","60.0","8"
"03/29/12 12:26:23","45.405","66.6","214.01","339","60.03","8"
"03/29/12 12:31:24","45.4101","62.8","214.44","319","60.0","8"
"03/29/12 12:36:23","45.4151","69.0","214.28","347","60.03","8"
"03/29/12 12:41:23","45.4201","48.7","214.2","322","60.03","9"
"03/29/12 12:46:24","45.4243","57.0","214.26","346","60.0","9"
"03/29/12 12:51:22","45.4283","53.3","213.24","356","60.03","8"
"03/29/12 12:56:23","45.4321","52.6","213.11","142","60.03","8"
"03/29/12 13:01:23","45.4361","59.8","214.28","392","60.07","8"
"03/29/12 13:06:22","45.4407","48.1","215.2","425","60.0","8"
"03/29/12 13:11:22","45.4448","49.3","215.54","341","60.03","8"
"03/29/12 13:16:22","45.4486","52.8","215.2","416","60.03","8"
"03/29/12 13:21:23","45.4523","46.9","214.16","358","60.03","8"
"03/29/12 13:26:22","45.4562","40.4","214.96","230","60.0","8"
"03/29/12 13:31:24","45.4602","58.9","214.82","159","60.03","8"
"03/29/12 13:36:23","45.464","51.1","215.44","182","60.0","8"
"03/29/12 13:41:23","45.4673","40.5","214.47","145","60.03","8"
"03/29/12 13:46:23","45.4708","44.8","215.68","143","60.03","8"
"03/29/12 13:51:24","45.4746","57.2","215.59","331","60.03","8"
"03/29/12 13:56:22","45.4787","43.2","215.23","266","60.03","8"
"03/29/12 14:01:23","45.4837","70.3","215.14","352","60.03","8"
"03/29/12 14:06:23","45.4894","79.3","215.33","391","60.03","8"
"03/29/12 14:11:23","45.4954","72.6","215.38","361","60.03","9"
"03/29/12 14:16:23","45.5005","66.4","214.62","184","60.0","9"
"03/29/12 14:21:23","45.5049","64.2","214.65","330","60.03","9"
"03/29/12 14:26:22","45.5094","59.7","215.79","180","60.0","9"
"03/29/12 14:31:22","45.5137","66.7","215.58","161","60.03","8"
"03/29/12 14:36:24","45.5177","51.7","215.83","327","60.03","8"
"03/29/12 14:41:22","45.5208","45.4","215.99","242","60.0","8"
"03/29/12 14:46:22","45.5239","35.2","215.45","93","60.0","8"
"03/29/12 14:51:22","45.5272","39.3","215.44","334","60.03","8"
"03/29/12 14:56:24","45.5307","43.4","214.66","184","60.0","7"
"03/29/12 15:01:23","45.5348","58.9","216.01","387","60.07","7"
"03/29/12 15:06:23","45.5392","70.0","215.46","410","60.0","7"
"03/29/12 15:11:22","45.5433","52.0","215.14","368","60.03","8"
"03/29/12 15:16:23","45.5484","80.1","215.26","396","60.03","8"
"03/29/12 15:21:23","45.5544","72.6","215.81","359","60.0","8"
"03/29/12 15:26:23","45.5602","79.8","215.64","392","60.03","8"
"03/29/12 15:31:23","45.5662","70.2","215.49","352","60.0","8"
"03/29/12 15:36:22","45.571","67.7","215.53","278","60.0","8"
"03/29/12 15:41:23","45.5753","45.8","215.28","395","60.03","8"
"03/29/12 15:46:24","45.5799","60.5","214.86","311","60.0","8"
"03/29/12 15:51:22","45.5843","42.2","215.1","218","60.03","8"
"03/29/12 15:56:23","45.5886","60.4","214.86","84","60.0","7"
"03/29/12 16:01:23","45.5928","39.9","215.36","86","60.0","7"
"03/29/12 16:06:24","45.5966","39.3","215.75","108","60.0","7"
"03/29/12 16:11:22","45.6","34.4","214.74","119","60.03","7"
"03/29/12 16:16:22","45.6027","30.5","215.5","230","60.03","7"
"03/29/12 16:21:22","45.6057","33.9","214.08","215","60.0","7"
"03/29/12 16:26:24","45.6089","48.3","215.48","112","60.03","7"
"03/29/12 16:31:24","45.6129","47.1","216.2","382","60.03","7"
"03/29/12 16:36:22","45.6177","66.9","215.78","337","60.0","7"
"03/29/12 16:41:23","45.6221","61.8","215.03","367","60.03","7"
"03/29/12 16:46:23","45.6256","51.8","214.95","79","60.03","7"
"03/29/12 16:51:22","45.6297","57.1","214.09","133","60.03","7"
"03/29/12 16:56:23","45.6342","69.8","214.36","106","60.07","7"
"03/29/12 17:01:23","45.6389","62.8","214.5","321","60.03","7"
"03/29/12 17:06:23","45.6434","46.0","214.31","135","60.03","7"
"03/29/12 17:11:24","45.6469","39.4","214.6","350","60.03","7"
"03/29/12 17:16:22","45.6504","34.6","214.53","291","60.03","7"
"03/29/12 17:21:24","45.6535","47.4","214.89","170","60.03","6"
"03/29/12 17:26:22","45.6566","39.6","214.83","251","60.03","6"
"03/29/12 17:31:23","45.6594","30.3","214.27","165","60.03","6"
"03/29/12 17:36:24","45.6619","25.2","213.82","75","60.03","6"
"03/29/12 17:41:22","45.664","33.2","214.02","140","60.0","6"
"03/29/12 17:46:23","45.6657","17.0","214.46","28","60.03","6"
"03/29/12 17:51:24","45.6671","13.9","214.02","29","60.03","6"
"03/29/12 17:56:22","45.6683","13.5","214.25","3","60.03","6"
"03/29/12 18:01:24","45.6692","8.4","214.35","0","60.03","5"
"03/29/12 18:06:22","45.6699","14.8","213.55","21","60.03","5"
"03/29/12 18:11:23","45.6705","9.5","213.7","121","60.07","5"
"03/29/12 18:16:22","45.671","0.0","213.34","0","60.03","5"
"03/29/12 18:21:23","45.6714","0.0","213.11","0","60.03","5"
"03/29/12 18:26:23","45.6718","0.0","213.39","0","60.0","5"
"03/29/12 18:31:24","45.6721","0.0","212.56","0","60.03","5"
"03/30/12 08:36:26","45.6733","12.8","213.42","28","60.0","4"
"03/30/12 08:41:24","45.6738","0.0","213.71","28","60.0","5"
"03/30/12 08:46:24","45.6743","0.0","212.88","4","60.03","5"
"03/30/12 08:51:24","45.6748","0.0","212.89","0","60.03","5"
"03/30/12 08:56:23","45.6752","0.0","213.09","0","60.03","5"
"03/30/12 09:01:23","45.6756","12.1","213.03","85","60.0","5"
"03/30/12 09:06:24","45.6763","0.0","213.75","0","60.03","5"
"03/30/12 09:11:23","45.6769","0.0","213.7","141","60.0","5"
"03/30/12 09:16:23","45.6777","6.2","213.66","91","60.03","5"
"03/30/12 09:21:24","45.6785","0.0","213.71","191","60.03","5"
"03/30/12 09:26:24","45.6794","11.2","212.94","47","60.03","5"
"03/30/12 09:31:23","45.6803","13.5","213.42","103","60.03","5"
"03/30/12 09:36:24","45.6813","16.4","213.35","7","60.03","5"
"03/30/12 09:41:23","45.6824","10.2","213.85","5","60.03","6"
"03/30/12 09:46:23","45.6835","16.1","213.38","3","60.03","6"
"03/30/12 09:51:23","45.6848","13.1","212.92","156","60.03","6"
"03/30/12 09:56:23","45.6861","19.4","213.74","249","60.03","6"
"03/30/12 10:01:23","45.6873","21.5","214.2","43","60.0","6"
"03/30/12 10:06:23","45.6888","20.2","213.54","37","60.0","6"
"03/30/12 10:11:23","45.6904","13.3","213.44","246","60.03","6"
"03/30/12 10:16:24","45.692","12.4","213.71","26","60.03","6"
"03/30/12 10:21:23","45.6936","22.7","214.17","230","60.0","6"
"03/30/12 10:26:23","45.6952","22.7","214.77","247","60.03","6"
"03/30/12 10:31:24","45.6969","27.4","214.18","25","60.0","6"
"03/30/12 10:36:24","45.6986","20.8","214.36","25","60.03","6"
"03/30/12 10:41:24","45.7003","15.0","213.94","48","60.0","6"
"03/30/12 10:46:23","45.7022","22.0","213.65","14","60.03","6"
"03/30/12 10:51:24","45.7046","29.4","214.46","221","60.03","6"
"03/30/12 10:56:24","45.7072","35.4","214.92","263","60.03","6"
"03/30/12 11:01:24","45.7094","26.1","214.87","237","60.03","6"
"03/30/12 11:06:24","45.7114","33.6","214.22","191","60.0","6"
"03/30/12 11:11:24","45.7133","30.4","214.57","187","60.0","6"
"03/30/12 11:16:24","45.7157","36.4","213.97","257","60.03","6"
"03/30/12 11:21:23","45.7184","34.4","214.73","149","60.03","6"
"03/30/12 11:26:23","45.7215","35.1","213.72","171","60.0","7"
"03/30/12 11:31:23","45.7247","49.3","213.96","360","60.03","7"
"03/30/12 11:36:24","45.7284","61.2","214.87","331","60.03","7"
"03/30/12 11:41:25","45.7327","66.4","215.15","347","60.03","7"
"03/30/12 11:46:24","45.737","62.3","214.79","355","60.03","7"
"03/30/12 11:51:23","45.7407","41.1","214.47","213","60.03","8"
"03/30/12 11:56:24","45.7444","53.1","215.15","371","60.03","8"
"03/30/12 12:01:23","45.7481","40.9","213.88","274","60.0","8"
"03/30/12 12:06:23","45.7512","32.5","214.17","167","60.03","8"
"03/30/12 12:11:24","45.7536","34.3","213.26","201","60.0","7"
"03/30/12 12:16:23","45.7558","28.5","213.91","67","60.03","7"
"03/30/12 12:21:23","45.7577","31.2","214.52","191","60.0","7"
"03/30/12 12:26:24","45.7595","15.8","213.92","216","60.03","7"
"03/30/12 12:31:24","45.7612","25.1","213.2","36","60.0","7"
"03/30/12 12:36:23","45.763","19.8","213.79","174","60.0","7"
"03/30/12 12:41:23","45.7648","22.7","213.5","28","60.07","7"
"03/30/12 12:46:24","45.7668","34.0","213.4","127","60.03","7"
"03/30/12 12:51:23","45.7687","15.7","214.08","233","60.03","7"
"03/30/12 12:56:23","45.7705","28.9","214.08","49","60.03","7"
"03/30/12 13:01:24","45.7722","30.6","214.15","172","60.0","7"
"03/30/12 13:06:23","45.7742","24.3","215.09","233","60.03","7"
"03/30/12 13:11:24","45.7765","36.5","215.56","234","60.03","7"
"03/30/12 13:16:24","45.779","34.0","214.66","241","60.0","7"
"03/30/12 13:21:24","45.7814","35.5","214.76","227","60.0","7"
"03/30/12 13:26:23","45.7841","43.9","214.62","176","60.03","8"
"03/30/12 13:31:23","45.7873","49.4","215.52","387","60.07","8"
"03/30/12 13:36:23","45.791","39.9","215.52","353","60.03","8"
"03/30/12 13:41:24","45.7949","51.5","215.06","362","60.0","8"
"03/30/12 13:46:23","45.7985","44.0","214.62","311","60.03","8"
"03/30/12 13:51:24","45.802","37.8","214.84","118","60.0","8"
"03/30/12 13:56:24","45.8053","34.5","214.19","95","60.0","8"
"03/30/12 14:01:24","45.808","37.1","215.13","261","60.03","7"
"03/30/12 14:06:23","45.8104","32.6","213.97","114","60.0","7"
"03/30/12 14:11:24","45.8122","13.6","214.15","173","60.0","7"
"03/30/12 14:16:24","45.8135","15.8","214.42","224","60.03","7"
"03/30/12 14:21:24","45.8149","26.7","212.72","82","60.0","7"
"03/30/12 14:26:23","45.8163","18.6","213.69","31","60.0","7"
"03/30/12 14:31:23","45.8179","27.5","213.72","69","60.03","7"
"03/30/12 14:36:24","45.8194","15.8","214.2","258","60.0","7"
"03/30/12 14:41:24","45.8207","10.8","214.25","3","60.0","7"
"03/30/12 14:46:24","45.8218","14.8","213.85","16","60.03","7"
"03/30/12 14:51:24","45.8226","12.7","214.0","0","60.03","7"
"03/30/12 14:56:23","45.8234","11.5","213.92","4","60.03","6"
"03/30/12 15:01:23","45.8243","11.4","213.83","2","60.03","6"
"03/30/12 15:06:24","45.8256","14.7","213.02","2","60.0","6"
"03/30/12 15:11:24","45.8269","14.1","213.38","5","60.0","6"
"03/30/12 15:16:24","45.8283","12.8","213.13","134","60.0","6"
"03/30/12 15:21:25","45.8297","24.9","214.29","218","60.03","6"
"03/30/12 15:26:24","45.8314","32.1","214.5","134","60.03","6"
"03/30/12 15:31:23","45.8332","21.8","214.79","225","60.03","6"
"03/30/12 15:36:24","45.835","14.5","214.45","83","60.0","6"
"03/30/12 15:41:24","45.8366","33.3","214.85","137","60.0","6"
"03/30/12 15:46:24","45.838","25.1","214.38","91","60.0","6"
"03/30/12 15:51:25","45.8394","20.2","214.2","120","60.03","6"
"03/30/12 15:56:23","45.8404","14.5","214.2","13","60.03","6"
"03/30/12 16:01:23","45.8414","14.0","214.0","3","60.03","6"
"03/30/12 16:06:24","45.8422","0.0","213.65","0","60.0","6"
"03/30/12 16:11:24","45.8426","13.9","214.68","160","60.03","6"
"03/30/12 16:16:23","45.8433","0.0","213.95","0","60.0","6"
"03/30/12 16:21:24","45.8436","10.1","213.89","16","60.03","6"
"03/30/12 16:26:24","45.8441","14.8","214.31","1","60.0","6"
"03/30/12 16:31:24","45.8447","11.4","213.6","2","60.03","6"
"03/30/12 16:36:23","45.8455","14.1","212.56","111","60.0","6"
"03/30/12 16:41:24","45.846","0.0","213.52","0","60.03","6"
"03/30/12 17:06:24","45.846","0.0","213.33","0","60.03","5"
"03/30/12 17:11:23","45.8461","0.0","213.37","0","60.03","4"
"03/30/12 17:16:24","45.8461","0.0","212.84","0","60.03","4"
"03/31/12 08:21:29","45.8462","0.0","212.75","0","60.03","5"
"03/31/12 08:26:27","45.8465","15.2","213.22","109","60.03","6"
"03/31/12 08:31:24","45.847","13.4","213.05","5","60.07","6"
"03/31/12 08:36:25","45.8476","2.2","212.5","81","60.0","6"
"03/31/12 08:41:24","45.8484","16.3","212.39","2","60.0","6"
"03/31/12 08:46:24","45.8492","15.5","214.11","45","60.0","6"
"03/31/12 08:51:24","45.8501","8.0","213.5","250","60.03","6"
"03/31/12 08:56:24","45.851","13.7","214.43","5","60.03","6"
"03/31/12 09:01:25","45.8522","21.9","214.48","231","60.03","6"
"03/31/12 09:06:23","45.8534","21.9","214.67","171","60.0","6"
"03/31/12 09:11:25","45.8547","15.0","213.51","65","60.0","6"
"03/31/12 09:16:24","45.8558","15.1","214.33","16","60.0","7"
"03/31/12 09:21:24","45.8572","10.4","214.08","110","60.03","7"
"03/31/12 09:26:25","45.8588","12.1","214.26","132","60.0","7"
"03/31/12 09:31:24","45.8604","29.5","213.85","37","60.0","7"
"03/31/12 09:36:24","45.8622","22.6","214.2","44","60.03","8"
"03/31/12 09:41:24","45.8642","26.2","213.9","13","60.03","8"
"03/31/12 09:46:25","45.8663","23.0","214.51","241","60.07","8"
"03/31/12 09:51:24","45.8685","33.3","214.04","262","60.03","8"
"03/31/12 09:56:24","45.8707","21.8","213.61","287","60.07","8"
"03/31/12 10:01:25","45.8729","33.2","214.16","75","60.03","8"
"03/31/12 10:06:24","45.875","31.0","213.53","134","60.0","9"
"03/31/12 10:11:25","45.8772","25.1","214.27","15","60.03","9"
"03/31/12 10:16:23","45.8798","39.2","215.16","291","60.0","9"
"03/31/12 10:21:23","45.8824","39.1","214.37","258","60.03","9"
"03/31/12 10:26:24","45.8851","38.6","215.12","238","60.03","9"
"03/31/12 10:31:24","45.8884","51.4","215.75","325","59.96","9"
"03/31/12 10:36:24","45.8924","56.8","215.81","383","60.03","9"
"03/31/12 10:41:25","45.8968","65.3","215.91","188","60.03","9"
"03/31/12 10:46:24","45.9006","43.2","215.89","260","60.03","10"
"03/31/12 10:51:24","45.9054","72.2","216.26","361","60.03","10"
"03/31/12 10:56:24","45.9113","77.3","216.09","379","60.03","10"
"03/31/12 11:01:24","45.9188","127.7","217.39","597","60.0","11"
"03/31/12 11:06:24","45.9266","84.5","216.79","412","60.03","11"
"03/31/12 11:11:24","45.9331","81.5","216.44","401","60.03","11"
"03/31/12 11:16:25","45.9384","60.9","215.77","314","60.0","11"
"03/31/12 11:21:24","45.9438","77.3","216.58","379","60.03","11"
"03/31/12 11:26:25","45.9497","77.2","216.28","380","60.0","12"
"03/31/12 11:31:24","45.9577","145.3","218.68","667","60.0","13"
"03/31/12 11:36:24","45.9683","131.0","217.06","612","60.03","13"
"03/31/12 11:41:24","45.9774","99.0","216.92","473","60.0","13"
"03/31/12 11:46:24","45.9857","126.3","217.67","591","60.03","14"
"03/31/12 11:51:24","45.9971","158.1","217.02","722","60.03","15"
"03/31/12 11:56:25","46.0089","140.2","217.15","646","60.0","15"
"03/31/12 12:01:24","46.0207","147.9","217.14","683","60.03","16"
"03/31/12 12:06:24","46.0321","132.7","216.27","621","60.0","17"
"03/31/12 12:11:24","46.0402","99.4","216.5","475","60.03","16"
"03/31/12 12:16:24","46.0485","109.5","215.6","520","60.0","16"
"03/31/12 12:21:24","46.0567","118.7","216.23","562","60.0","15"
"03/31/12 12:26:24","46.0662","131.3","216.97","614","60.03","16"
"03/31/12 12:31:25","46.0767","151.9","217.28","702","60.03","16"
"03/31/12 12:36:24","46.0881","113.2","216.13","536","60.0","17"
"03/31/12 12:41:25","46.0997","150.3","216.78","698","60.03","17"
"03/31/12 12:46:25","46.1096","125.9","215.19","592","60.0","17"
"03/31/12 12:51:23","46.118","81.9","214.53","404","60.03","17"
"03/31/12 12:56:24","46.1251","93.7","214.84","459","60.03","17"
"03/31/12 13:01:25","46.1325","96.8","215.4","465","60.0","17"
"03/31/12 13:06:25","46.14","98.9","216.14","472","60.03","17"
"03/31/12 13:11:23","46.1483","105.5","216.58","502","60.07","16"
"03/31/12 13:16:25","46.1556","96.7","215.71","462","60.03","16"
"03/31/12 13:21:24","46.1632","102.8","215.89","492","60.0","16"
"03/31/12 13:26:25","46.1704","83.8","214.92","410","60.0","15"
"03/31/12 13:31:24","46.1769","75.6","215.21","373","60.03","15"
