"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/31/12 13:36:24","46.1828","69.4","215.37","343","60.07","15"
"03/31/12 13:41:24","46.1883","75.0","216.01","369","60.0","15"
"03/31/12 13:46:25","46.1942","76.0","216.0","374","60.0","15"
"03/31/12 13:51:25","46.2001","72.6","215.66","364","60.03","15"
"03/31/12 13:56:23","46.2053","63.4","214.64","324","60.0","14"
"03/31/12 14:01:24","46.2098","56.5","214.89","409","60.03","14"
"03/31/12 14:06:24","46.2137","47.6","214.54","287","60.03","14"
"03/31/12 14:11:25","46.217","37.1","213.71","174","60.03","13"
"03/31/12 14:16:25","46.2202","36.1","214.32","234","60.03","13"
"03/31/12 14:21:23","46.2231","29.0","213.86","156","60.0","13"
"03/31/12 14:26:25","46.2255","34.9","213.27","144","60.03","13"
"03/31/12 14:31:24","46.2277","17.5","213.83","183","60.03","12"
"03/31/12 14:36:25","46.2294","27.5","213.44","191","60.03","12"
"03/31/12 14:41:23","46.2312","22.8","213.49","56","60.03","11"
"03/31/12 14:46:24","46.2331","26.0","214.11","22","60.03","11"
"03/31/12 14:51:24","46.2348","16.4","214.34","131","60.03","11"
"03/31/12 14:56:23","46.2361","14.4","214.18","201","60.0","11"
"03/31/12 15:01:25","46.2374","11.9","213.71","33","60.0","11"
"03/31/12 15:06:25","46.2382","13.0","213.37","13","60.03","11"
"03/31/12 15:11:25","46.2393","14.4","213.15","50","60.0","11"
"03/31/12 15:16:24","46.2407","14.5","213.5","10","60.0","11"
"03/31/12 15:21:24","46.2416","12.1","212.51","4","60.03","11"
"03/31/12 15:26:25","46.2426","8.6","213.09","14","60.03","11"
"03/31/12 15:31:23","46.2436","11.6","212.77","17","60.03","11"
"03/31/12 15:36:24","46.2448","24.1","212.86","90","60.03","10"
"03/31/12 15:41:25","46.246","15.5","213.04","61","60.03","10"
"03/31/12 15:46:24","46.247","11.9","212.57","22","60.0","10"
"03/31/12 15:51:25","46.2487","29.8","212.76","106","60.03","10"
"03/31/12 15:56:25","46.2504","24.9","213.59","64","60.03","11"
"03/31/12 16:01:25","46.2519","12.7","214.02","255","60.0","11"
"03/31/12 16:06:23","46.253","21.7","213.87","247","60.0","10"
"03/31/12 16:11:24","46.254","13.9","215.35","11","60.03","10"
"03/31/12 16:16:25","46.2548","20.0","215.12","56","60.0","10"
"03/31/12 16:21:25","46.2561","11.2","214.65","253","60.03","10"
"03/31/12 16:26:23","46.2573","12.9","214.54","216","60.03","10"
"03/31/12 16:31:24","46.2583","6.6","214.23","242","60.03","10"
"03/31/12 16:36:24","46.2594","13.2","214.82","157","60.03","11"
"03/31/12 16:41:24","46.2608","25.8","214.59","115","60.03","10"
"03/31/12 16:46:24","46.2625","33.0","215.22","123","60.03","10"
"03/31/12 16:51:25","46.2643","23.1","215.43","30","60.03","11"
"03/31/12 16:56:25","46.266","29.2","214.94","85","60.03","11"
"03/31/12 17:01:25","46.2676","21.7","215.05","41","60.0","11"
"03/31/12 17:06:23","46.269","20.7","215.01","91","60.03","10"
"03/31/12 17:11:23","46.2701","11.1","215.57","23","60.07","10"
"03/31/12 17:16:24","46.2712","15.7","214.68","9","60.03","10"
"03/31/12 17:21:25","46.2721","14.2","214.09","5","60.0","10"
"03/31/12 17:26:23","46.2727","14.3","213.31","2","60.03","11"
"03/31/12 17:31:25","46.2731","13.5","213.13","126","60.03","10"
"03/31/12 17:36:23","46.2734","0.0","213.07","0","60.03","11"
"03/31/12 17:41:23","46.2736","0.0","213.15","0","60.03","9"
"04/01/12 07:46:25","46.2737","0.0","213.23","185","60.03","8"
"04/01/12 07:51:25","46.2739","13.4","212.82","19","60.03","9"
"04/01/12 07:56:25","46.2745","0.0","213.36","0","60.0","9"
"04/01/12 08:01:27","46.2749","15.4","213.55","20","60.0","9"
"04/01/12 08:06:25","46.2755","15.3","213.35","71","60.03","9"
"04/01/12 08:11:25","46.2762","14.3","213.11","82","60.03","9"
"04/01/12 08:16:25","46.2771","11.2","212.94","2","60.0","9"
"04/01/12 08:21:24","46.2779","7.7","213.13","145","60.0","9"
"04/01/12 08:26:25","46.2786","13.9","212.88","2","60.03","9"
"04/01/12 08:31:25","46.2793","13.0","213.23","192","60.0","9"
"04/01/12 08:36:26","46.281","30.6","214.17","65","60.0","9"
"04/01/12 08:41:26","46.2827","22.1","214.0","285","60.03","10"
"04/01/12 08:46:24","46.2846","27.4","214.11","55","60.0","10"
"04/01/12 08:51:26","46.2866","20.7","213.62","222","60.0","10"
"04/01/12 08:56:24","46.2887","38.8","215.1","128","60.0","10"
"04/01/12 09:01:25","46.2915","26.1","213.78","103","60.03","11"
"04/01/12 09:06:25","46.2951","67.4","214.61","403","60.03","11"
"04/01/12 09:11:25","46.299","55.4","214.49","84","60.0","11"
"04/01/12 09:16:24","46.3029","48.7","214.41","385","60.03","11"
"04/01/12 09:21:25","46.3063","40.6","214.66","322","60.03","11"
"04/01/12 09:26:24","46.3105","45.0","214.99","340","60.0","11"
"04/01/12 09:31:24","46.3137","49.0","214.82","317","60.03","12"
"04/01/12 09:36:24","46.3171","39.8","214.81","172","60.0","12"
"04/01/12 09:41:26","46.3197","33.8","214.65","232","60.03","12"
"04/01/12 09:46:24","46.3222","59.5","215.2","168","60.03","12"
"04/01/12 09:51:25","46.3279","78.4","216.0","387","60.0","13"
"04/01/12 09:56:25","46.3343","91.0","215.47","443","60.0","13"
"04/01/12 10:01:25","46.3412","52.9","215.72","371","60.0","14"
"04/01/12 10:06:24","46.3482","147.8","217.26","679","60.0","14"
"04/01/12 10:11:24","46.3587","155.0","217.44","714","60.03","16"
"04/01/12 10:16:26","46.3702","145.7","217.19","675","60.03","17"
"04/01/12 10:21:25","46.3803","109.6","215.95","518","60.03","17"
"04/01/12 10:26:25","46.3918","116.7","216.75","550","60.03","18"
"04/01/12 10:31:25","46.4025","154.1","217.2","710","60.03","19"
"04/01/12 10:36:25","46.4142","187.4","217.53","856","60.03","20"
"04/01/12 10:41:24","46.4221","133.7","216.71","619","60.0","19"
"04/01/12 10:46:25","46.4322","100.6","215.6","481","60.03","19"
"04/01/12 10:51:25","46.441","139.2","216.72","644","60.03","19"
"04/01/12 10:56:25","46.452","156.4","217.25","718","60.03","20"
"04/01/12 11:01:25","46.4647","129.7","216.88","607","60.03","20"
"04/01/12 11:06:25","46.4762","82.0","215.49","401","60.0","20"
"04/01/12 11:11:25","46.4879","180.0","217.83","821","60.07","22"
"04/01/12 11:16:24","46.5026","177.5","217.92","803","60.0","23"
"04/01/12 11:21:24","46.5086","45.4","214.36","425","60.03","22"
"04/01/12 11:26:25","46.5201","136.1","216.78","635","60.0","24"
"04/01/12 11:31:25","46.5329","195.1","221.02","875","60.0","24"
"04/01/12 11:36:25","46.5453","195.7","220.15","877","60.03","25"
"04/01/12 11:41:25","46.5546","135.7","217.74","628","60.0","25"
"04/01/12 11:46:25","46.5613","72.0","217.1","358","60.0","24"
"04/01/12 11:51:24","46.5665","70.4","216.74","352","60.03","23"
"04/01/12 11:56:25","46.5712","62.2","216.75","318","60.0","22"
"04/01/12 12:01:24","46.5772","64.9","216.44","329","60.0","22"
"04/01/12 12:06:24","46.5851","130.4","218.25","604","60.03","22"
"04/01/12 12:11:25","46.5925","64.6","216.54","327","60.03","21"
"04/01/12 12:16:24","46.6033","195.2","219.25","879","60.03","22"
"04/01/12 12:21:25","46.6177","114.4","216.64","536","60.0","23"
"04/01/12 12:26:25","46.6256","91.5","215.85","443","60.0","22"
"04/01/12 12:31:25","46.6379","125.1","217.62","584","60.03","24"
"04/01/12 12:36:25","46.6467","97.5","215.63","473","60.07","23"
"04/01/12 12:41:24","46.6575","168.3","218.0","764","60.03","23"
"04/01/12 12:46:25","46.67","132.2","216.34","614","60.0","24"
"04/01/12 12:51:25","46.6833","186.4","218.45","844","60.03","24"
"04/01/12 12:56:26","46.6922","41.3","215.54","316","60.03","24"
"04/01/12 13:01:25","46.6956","38.0","215.3","120","60.03","23"
"04/01/12 13:06:25","46.699","45.1","215.26","200","60.03","20"
"04/01/12 13:11:25","46.7031","62.5","214.89","194","60.03","19"
"04/01/12 13:16:25","46.7094","96.2","216.72","464","60.03","19"
"04/01/12 13:21:24","46.7177","124.9","216.98","583","60.0","19"
"04/01/12 13:26:25","46.7306","179.8","218.32","820","60.03","22"
"04/01/12 13:31:25","46.7387","77.4","215.99","381","60.03","21"
"04/01/12 13:36:25","46.7453","82.7","215.38","407","60.0","21"
"04/01/12 13:41:24","46.7566","195.4","218.26","883","60.0","23"
"04/01/12 13:46:25","46.7703","146.1","216.59","675","60.0","25"
"04/01/12 13:51:24","46.7838","189.0","218.28","850","60.03","26"
"04/01/12 13:56:24","46.799","195.4","218.84","873","60.03","28"
"04/01/12 14:01:25","46.8091","196.3","217.97","885","60.0","28"
"04/01/12 14:06:25","46.8226","69.6","215.42","351","60.0","28"
"04/01/12 14:11:24","46.827","43.2","214.72","360","60.03","26"
"04/01/12 14:16:25","46.8369","105.1","216.36","496","60.03","26"
"04/01/12 14:21:25","46.8431","67.7","214.87","343","60.03","25"
"04/01/12 14:26:25","46.8488","80.1","215.73","399","60.0","24"
"04/01/12 14:31:24","46.8549","74.0","214.84","364","60.03","23"
"04/01/12 14:36:24","46.8603","53.3","214.92","93","60.0","23"
"04/01/12 14:41:24","46.866","89.0","215.93","432","60.03","23"
"04/01/12 14:46:24","46.872","38.3","214.97","289","60.03","22"
"04/01/12 14:51:25","46.8746","32.1","214.52","190","60.03","22"
"04/01/12 14:56:25","46.8766","13.8","214.53","5","60.0","21"
"04/01/12 15:01:25","46.8778","27.4","214.27","218","60.0","20"
"04/01/12 15:06:26","46.8792","12.7","213.98","15","60.0","19"
"04/01/12 15:11:24","46.8807","21.7","213.69","185","60.0","18"
"04/01/12 15:16:25","46.882","12.3","214.14","262","60.0","17"
"04/01/12 15:21:26","46.8841","29.2","214.89","155","60.0","16"
"04/01/12 15:26:25","46.8862","37.8","213.77","53","60.0","15"
"04/01/12 15:31:26","46.8884","36.6","214.97","350","60.0","15"
"04/01/12 15:36:26","46.8924","68.6","215.31","413","60.03","15"
"04/01/12 15:41:26","46.8993","128.5","217.44","595","60.0","15"
"04/01/12 15:46:25","46.9056","68.7","215.24","363","60.0","15"
"04/01/12 15:51:25","46.9101","62.7","215.12","326","60.03","15"
"04/01/12 15:56:25","46.9165","91.3","215.65","442","60.0","15"
"04/01/12 16:01:26","46.9242","75.3","215.81","376","60.03","15"
"04/01/12 16:06:24","46.9283","37.3","215.31","230","60.0","15"
"04/01/12 16:11:25","46.9322","58.2","216.06","152","60.03","15"
"04/01/12 16:16:26","46.9368","105.2","217.23","500","60.0","15"
"04/01/12 16:21:24","46.9428","62.0","215.43","425","60.03","15"
"04/01/12 16:26:25","46.9461","42.7","214.55","201","60.0","15"
"04/01/12 16:31:24","46.9496","29.6","215.08","103","60.03","15"
"04/01/12 16:36:25","46.9527","72.9","215.27","256","60.0","14"
"04/01/12 16:41:26","46.9577","95.4","216.68","460","60.03","14"
"04/01/12 16:46:26","46.9626","46.2","215.14","112","60.0","14"
"04/01/12 16:51:24","46.9657","38.1","214.71","237","60.03","14"
"04/01/12 16:56:25","46.9681","38.4","214.78","265","60.03","13"
"04/01/12 17:01:26","46.9703","15.1","215.54","162","60.03","13"
"04/01/12 17:06:24","46.9723","19.3","214.37","100","60.0","13"
"04/01/12 17:11:25","46.974","17.7","214.46","196","60.03","13"
"04/01/12 17:16:25","46.9756","21.6","215.43","252","60.0","13"
"04/01/12 17:21:25","46.9768","22.3","214.2","156","60.03","12"
"04/01/12 17:26:25","46.9778","13.7","214.09","0","60.03","12"
"04/01/12 17:31:26","46.9784","15.3","215.16","9","60.0","11"
"04/01/12 17:36:26","46.9795","11.6","214.51","3","60.03","11"
"04/01/12 17:41:26","46.9808","28.4","214.95","73","60.03","11"
"04/01/12 17:46:26","46.9823","12.8","215.51","45","60.03","11"
"04/01/12 17:51:24","46.9832","12.2","214.95","4","60.03","11"
"04/01/12 17:56:24","46.9837","12.7","214.42","0","60.0","11"
"04/01/12 18:01:25","46.9841","0.0","214.63","0","60.0","11"
"04/01/12 18:06:26","46.9845","0.0","215.15","0","60.03","11"
"04/02/12 07:21:25","46.9846","0.0","213.57","0","60.03","4"
"04/02/12 07:46:25","46.9861","14.5","213.17","44","60.03","5"
"04/02/12 07:51:25","46.9867","0.0","213.42","0","60.03","5"
"04/02/12 07:56:25","46.9872","0.0","213.43","0","60.03","6"
"04/02/12 08:01:26","46.9877","11.6","213.8","108","60.0","6"
"04/02/12 08:06:25","46.9883","11.7","213.05","127","60.03","6"
"04/02/12 08:11:25","46.9895","14.4","213.24","238","60.0","6"
"04/02/12 08:16:24","46.991","18.2","212.83","24","60.03","6"
"04/02/12 08:21:25","46.9924","15.7","212.9","76","60.0","6"
"04/02/12 08:26:26","46.9933","10.2","213.49","271","60.03","6"
"04/02/12 08:31:25","46.9939","1.0","212.62","0","60.0","6"
"04/02/12 08:36:26","46.9953","16.5","212.92","9","60.03","6"
"04/02/12 08:41:26","46.9969","24.1","212.42","53","60.03","6"
"04/02/12 08:46:25","46.9985","21.1","212.91","161","60.0","6"
"04/02/12 08:51:25","47.0001","21.3","213.8","32","60.0","6"
"04/02/12 08:56:25","47.0021","29.5","213.73","77","60.0","6"
"04/02/12 09:01:26","47.0039","33.3","214.18","251","60.0","6"
"04/02/12 09:06:26","47.0067","39.1","214.74","185","60.03","6"
"04/02/12 09:11:25","47.0083","16.7","214.46","24","60.03","6"
"04/02/12 09:16:26","47.0104","27.2","212.9","35","60.0","6"
"04/02/12 09:21:25","47.0122","25.6","214.66","109","60.03","6"
"04/02/12 09:26:25","47.0143","18.0","213.62","222","60.0","6"
"04/02/12 09:31:26","47.0158","11.4","214.03","15","60.03","6"
"04/02/12 09:36:24","47.0173","15.1","214.1","18","60.03","6"
"04/02/12 09:41:26","47.0202","34.4","213.62","110","60.0","6"
"04/02/12 09:46:26","47.0238","52.2","213.9","221","60.03","6"
"04/02/12 09:51:26","47.0283","68.4","213.76","275","60.03","7"
"04/02/12 09:56:25","47.0332","73.5","213.09","369","60.0","7"
"04/02/12 10:01:26","47.0384","72.7","214.47","361","60.0","8"
"04/02/12 10:06:25","47.0415","76.7","213.96","385","60.0","7"
"04/02/12 10:11:25","47.0456","40.0","213.47","226","60.0","8"
"04/02/12 10:16:26","47.0527","57.7","213.84","341","60.0","8"
"04/02/12 10:21:25","47.0574","88.0","215.57","427","60.03","8"
"04/02/12 10:26:26","47.064","84.7","214.21","415","60.03","9"
"04/02/12 10:31:26","47.0704","86.3","214.82","424","60.0","9"
"04/02/12 10:36:25","47.0769","92.6","215.12","451","60.03","9"
"04/02/12 10:41:25","47.0843","100.5","214.92","484","60.03","9"
"04/02/12 10:46:26","47.0913","74.8","213.84","375","60.03","9"
"04/02/12 10:51:26","47.0974","84.4","214.68","414","60.03","9"
"04/02/12 10:56:24","47.1041","96.0","215.84","462","60.03","10"
"04/02/12 11:01:25","47.1117","96.3","216.37","465","60.0","10"
"04/02/12 11:06:25","47.1194","106.5","216.65","505","60.0","10"
"04/02/12 11:11:24","47.1297","162.9","216.98","746","60.03","11"
"04/02/12 11:16:26","47.1399","196.2","217.84","882","60.03","11"
"04/02/12 11:21:26","47.155","196.1","216.95","883","60.0","13"
"04/02/12 11:26:26","47.1694","172.6","216.62","791","60.03","14"
"04/02/12 11:31:26","47.1806","120.2","215.38","567","60.0","14"
"04/02/12 11:36:25","47.189","113.5","215.89","536","60.0","13"
"04/02/12 11:41:26","47.1985","178.1","216.74","814","60.03","13"
"04/02/12 11:46:25","47.2083","99.1","215.48","473","60.0","13"
"04/02/12 11:51:25","47.2175","108.1","216.18","515","60.0","13"
"04/02/12 11:56:26","47.2256","91.9","214.49","449","60.03","13"
"04/02/12 12:01:26","47.232","81.7","215.13","403","60.03","12"
"04/02/12 12:06:25","47.2406","163.0","216.07","750","60.03","13"
"04/02/12 12:11:25","47.2543","194.8","216.54","883","60.0","13"
"04/02/12 12:16:25","47.267","138.3","216.26","639","60.0","14"
"04/02/12 12:21:25","47.2795","179.8","216.55","822","60.0","15"
"04/02/12 12:26:26","47.2945","196.2","217.39","886","60.03","15"
"04/02/12 12:31:25","47.3091","156.2","216.55","722","60.0","17"
"04/02/12 12:36:25","47.3215","172.9","217.79","777","60.0","16"
"04/02/12 12:41:26","47.3317","140.9","216.13","656","60.0","15"
"04/02/12 12:46:25","47.3424","129.8","214.64","606","60.0","15"
"04/02/12 12:51:26","47.3523","127.2","215.94","598","60.03","14"
"04/02/12 12:56:24","47.3603","108.6","215.71","518","60.03","13"
"04/02/12 13:01:25","47.3739","195.1","216.98","879","60.0","15"
"04/02/12 13:06:25","47.3891","194.7","217.59","885","60.03","17"
"04/02/12 13:11:25","47.4044","195.9","218.84","878","60.03","17"
"04/02/12 13:16:26","47.4197","194.9","216.74","883","60.0","17"
"04/02/12 13:21:26","47.435","195.5","217.18","886","60.03","17"
"04/02/12 13:26:24","47.4501","196.3","219.19","877","60.0","17"
"04/02/12 13:31:26","47.4654","196.0","218.79","882","60.0","17"
"04/02/12 13:36:26","47.4808","194.8","218.43","881","60.03","17"
"04/02/12 13:41:25","47.4957","193.6","217.61","875","60.03","18"
"04/02/12 13:46:26","47.5109","194.4","217.43","882","60.0","18"
"04/02/12 13:51:24","47.5259","191.8","217.38","869","60.03","18"
"04/02/12 13:56:25","47.5407","188.5","218.15","856","59.96","18"
"04/02/12 14:01:26","47.5553","183.3","217.81","838","60.07","18"
"04/02/12 14:06:25","47.5696","183.3","218.28","829","60.0","18"
"04/02/12 14:11:26","47.5838","183.5","218.12","832","60.03","17"
"04/02/12 14:16:26","47.598","180.7","218.95","814","60.0","17"
"04/02/12 14:21:24","47.6118","176.8","218.14","806","60.0","17"
"04/02/12 14:26:25","47.6257","176.3","218.16","801","60.07","17"
"04/02/12 14:31:25","47.6393","174.9","218.55","796","60.03","17"
"04/02/12 14:36:26","47.6529","173.0","218.13","783","60.03","17"
"04/02/12 14:41:26","47.6662","170.3","218.09","774","60.0","17"
"04/02/12 14:46:26","47.6795","167.8","218.84","764","60.0","16"
"04/02/12 14:51:26","47.6924","165.5","218.68","752","59.96","16"
"04/02/12 14:56:26","47.7051","162.8","217.97","740","60.0","16"
"04/02/12 15:01:26","47.7177","160.8","217.34","738","60.0","16"
"04/02/12 15:06:26","47.7301","159.3","217.02","732","60.0","16"
"04/02/12 15:11:25","47.7425","158.5","216.48","732","60.0","16"
"04/02/12 15:16:26","47.7549","158.1","216.25","727","60.03","16"
"04/02/12 15:21:26","47.767","154.8","216.29","714","60.0","16"
"04/02/12 15:26:26","47.7791","155.2","217.15","714","60.0","16"
"04/02/12 15:31:25","47.7912","159.6","217.49","728","60.03","16"
"04/02/12 15:36:26","47.801","94.7","215.72","460","60.0","15"
"04/02/12 15:41:25","47.8079","151.6","216.91","699","60.0","14"
"04/02/12 15:46:26","47.8174","92.8","215.32","442","60.0","15"
"04/02/12 15:51:26","47.8252","85.3","214.9","417","60.0","14"
"04/02/12 15:56:26","47.8334","128.2","216.32","599","60.0","14"
"04/02/12 16:01:25","47.8432","112.2","216.14","532","60.0","14"
"04/02/12 16:06:26","47.8512","97.4","215.77","466","60.0","14"
"04/02/12 16:11:26","47.858","69.1","214.25","307","60.0","13"
"04/02/12 16:16:25","47.865","85.0","214.79","416","60.03","13"
"04/02/12 16:21:25","47.865","124.2","216.03","585","60.03","13"
"04/02/12 16:26:26","47.8722","62.2","215.03","317","60.03","13"
"04/02/12 16:31:25","47.877","44.9","213.66","343","60.0","13"
"04/02/12 16:36:25","47.8833","91.2","215.52","443","60.0","13"
"04/02/12 16:41:26","47.89","61.1","214.71","312","60.0","13"
"04/02/12 16:46:26","47.897","68.0","214.95","339","60.0","13"
"04/02/12 16:51:25","47.9027","101.0","215.09","484","60.03","13"
"04/02/12 16:56:26","47.91","84.3","215.4","414","60.03","13"
"04/02/12 17:01:25","47.916","71.2","214.86","355","60.07","13"
"04/02/12 17:06:25","47.9213","65.1","214.45","329","60.03","13"
"04/02/12 17:11:26","47.9261","48.4","214.52","435","60.07","13"
"04/02/12 17:16:24","47.9301","42.4","214.08","307","60.0","13"
"04/02/12 17:21:26","47.934","52.9","214.37","221","60.03","13"
"04/02/12 17:26:25","47.9378","51.6","214.44","291","60.03","12"
"04/02/12 17:31:25","47.9412","35.9","214.77","99","60.03","12"
"04/02/12 17:36:25","47.9442","41.2","214.03","233","60.07","12"
"04/02/12 17:41:25","47.947","36.7","213.78","102","60.03","11"
"04/02/12 17:46:26","47.9494","33.7","214.07","146","60.03","11"
"04/02/12 17:51:26","47.9516","28.3","214.42","32","60.03","11"
"04/02/12 17:56:25","47.9531","19.5","213.86","24","60.03","11"
"04/02/12 18:01:25","47.954","11.3","213.44","51","60.03","11"
"04/02/12 18:06:25","47.9547","3.5","213.19","0","60.03","11"
"04/02/12 18:11:25","47.955","2.6","213.4","179","60.03","10"
"04/02/12 18:16:25","47.9554","10.9","213.05","108","60.0","10"
"04/02/12 18:21:25","47.9557","0.0","213.17","0","60.03","9"
"04/03/12 08:16:29","47.9557","0.0","212.44","0","60.03","6"
"04/03/12 08:21:26","47.9557","0.0","212.88","0","60.03","6"
"04/03/12 08:26:27","47.9559","0.0","214.09","0","60.07","7"
"04/03/12 08:31:26","47.9561","7.3","213.17","0","60.03","7"
"04/03/12 08:36:27","47.9566","11.7","213.56","71","60.03","8"
"04/03/12 08:41:25","47.957","0.0","213.35","0","60.03","8"
"04/03/12 08:46:25","47.9574","13.2","213.46","1","60.0","8"
"04/03/12 08:51:26","47.958","11.0","213.5","64","60.03","8"
"04/03/12 08:56:26","47.9588","6.7","213.78","148","60.0","8"
"04/03/12 09:01:25","47.9596","11.8","213.27","3","60.03","8"
"04/03/12 09:06:26","47.9604","13.9","213.05","12","60.03","8"
"04/03/12 09:11:25","47.9611","6.2","212.75","210","60.03","9"
"04/03/12 09:21:26","47.9634","14.0","213.35","229","60.0","9"
"04/03/12 09:26:27","47.9644","10.3","213.85","231","60.03","9"
"04/03/12 09:31:27","47.9656","29.3","213.78","27","60.03","9"
"04/03/12 09:36:25","47.9672","17.3","214.18","3","60.03","9"
"04/03/12 09:41:26","47.9685","8.7","213.84","5","60.03","9"
"04/03/12 09:46:26","47.9695","12.7","213.17","23","60.0","9"
"04/03/12 09:51:27","47.9704","12.8","213.85","1","60.0","9"
"04/03/12 09:56:27","47.9718","25.6","213.58","55","60.03","9"
"04/03/12 10:01:27","47.9734","23.1","212.76","151","60.03","10"
"04/03/12 10:06:25","47.9759","38.3","214.29","117","60.03","10"
"04/03/12 10:11:25","47.9794","49.0","214.55","391","60.03","10"
"04/03/12 10:16:26","47.9819","22.3","213.17","24","60.03","10"
"04/03/12 10:21:26","47.9833","28.7","213.43","115","60.0","10"
"04/03/12 10:26:27","47.9853","22.8","212.97","27","60.03","10"
"04/03/12 10:31:25","47.9874","19.1","212.8","110","60.0","10"
"04/03/12 10:36:26","47.99","59.3","212.47","91","60.0","10"
"04/03/12 10:41:26","47.9945","46.1","214.18","361","60.03","11"
"04/03/12 10:46:26","47.9994","64.4","213.81","329","60.0","11"
"04/03/12 10:51:26","48.0035","70.2","214.53","352","60.0","11"
"04/03/12 10:56:25","48.0082","69.7","214.96","411","60.03","11"
"04/03/12 11:01:26","48.0131","76.8","215.16","381","60.0","12"
"04/03/12 11:06:25","48.0189","61.3","215.87","311","60.0","12"
"04/03/12 11:11:25","48.0243","83.4","216.12","410","60.03","12"
"04/03/12 11:16:26","48.0307","120.5","216.49","565","60.0","13"
"04/03/12 11:21:27","48.0411","96.4","216.18","467","60.03","13"
"04/03/12 11:26:26","48.0503","113.4","215.86","538","60.0","13"
"04/03/12 11:31:26","48.0616","145.8","216.31","673","60.0","15"
"04/03/12 11:36:26","48.0737","126.5","215.27","592","60.03","15"
"04/03/12 11:41:25","48.0864","106.5","215.18","508","60.0","17"
"04/03/12 11:46:26","48.0967","155.4","218.13","712","60.03","16"
"04/03/12 11:51:25","48.1081","108.4","215.76","518","60.0","17"
"04/03/12 11:56:26","48.1199","133.7","216.87","625","60.03","17"
"04/03/12 12:01:27","48.1294","113.7","216.46","538","60.0","17"
"04/03/12 12:06:25","48.1389","89.7","215.76","433","60.0","16"
"04/03/12 12:11:26","48.1466","176.2","217.64","799","60.0","16"
"04/03/12 12:16:26","48.1573","106.6","216.49","509","60.0","17"
"04/03/12 12:21:26","48.1666","115.6","215.53","546","60.0","17"
"04/03/12 12:26:26","48.1764","111.7","216.12","529","60.03","17"
"04/03/12 12:31:26","48.1846","174.4","217.43","798","60.0","17"
"04/03/12 12:36:26","48.1942","154.0","217.15","707","60.0","17"
"04/03/12 12:41:27","48.2065","195.4","217.88","858","60.0","18"
"04/03/12 12:46:26","48.2197","195.8","217.6","881","60.03","18"
"04/03/12 12:51:26","48.2324","70.8","215.04","356","60.03","19"
"04/03/12 12:56:26","48.2461","196.1","218.03","880","60.03","19"
"04/03/12 13:01:27","48.2608","195.9","217.91","882","60.0","19"
"04/03/12 13:06:25","48.2757","195.3","218.05","881","60.03","20"
"04/03/12 13:11:26","48.291","195.3","218.86","878","60.03","21"
"04/03/12 13:16:25","48.3062","195.2","218.03","883","60.03","22"
"04/03/12 13:21:26","48.3215","195.6","218.63","877","60.03","22"
"04/03/12 13:26:26","48.3368","195.9","218.43","883","60.03","22"
"04/03/12 13:31:26","48.3515","195.3","218.72","878","60.03","22"
"04/03/12 13:36:25","48.3667","194.8","218.52","878","60.0","22"
"04/03/12 13:41:25","48.3819","193.4","218.15","873","60.0","22"
"04/03/12 13:46:27","48.3971","193.0","218.64","863","60.0","22"
"04/03/12 13:51:25","48.412","190.8","219.72","856","60.03","22"
"04/03/12 13:56:25","48.4268","189.0","218.68","847","60.03","22"
"04/03/12 14:01:27","48.4415","187.1","217.6","844","60.0","23"
"04/03/12 14:06:25","48.456","185.0","218.66","834","60.03","23"
"04/03/12 14:11:27","48.4704","184.3","218.55","836","60.03","23"
"04/03/12 14:16:25","48.4846","183.5","217.86","830","60.0","23"
"04/03/12 14:21:27","48.499","181.1","217.84","821","60.03","22"
"04/03/12 14:26:25","48.513","178.2","218.5","808","60.03","23"
"04/03/12 14:31:26","48.5268","176.4","217.63","803","60.0","23"
"04/03/12 14:36:26","48.5405","172.8","218.02","783","60.0","23"
"04/03/12 14:41:25","48.5537","169.7","217.55","773","60.0","23"
"04/03/12 14:46:26","48.567","168.3","218.01","764","60.03","23"
"04/03/12 14:51:26","48.58","166.4","217.94","760","60.03","23"
"04/03/12 14:56:25","48.5929","164.6","218.25","747","60.03","23"
"04/03/12 15:01:26","48.6057","161.7","218.84","733","60.03","23"
"04/03/12 15:06:26","48.6182","158.0","218.75","722","60.0","23"
"04/03/12 15:11:27","48.6304","156.1","219.31","713","60.0","23"
"04/03/12 15:16:25","48.6425","153.8","218.26","703","60.07","22"
"04/03/12 15:21:25","48.6543","151.0","219.39","689","60.03","22"
"04/03/12 15:26:26","48.6659","147.0","218.0","675","60.03","22"
"04/03/12 15:31:27","48.6773","144.8","217.21","670","60.03","22"
"04/03/12 15:36:26","48.6885","141.5","217.26","656","60.03","22"
"04/03/12 15:41:27","48.6993","137.7","216.6","637","60.03","22"
"04/03/12 15:46:26","48.7099","133.7","216.73","623","60.03","22"
"04/03/12 15:51:26","48.7202","131.0","216.54","611","60.0","21"
"04/03/12 15:56:26","48.7302","127.3","216.74","596","60.0","21"
"04/03/12 16:01:27","48.7399","123.5","216.82","577","60.03","21"
"04/03/12 16:06:27","48.7494","120.0","217.56","558","60.03","21"
"04/03/12 16:11:26","48.7586","116.3","216.75","546","60.0","20"
"04/03/12 16:16:25","48.7675","112.2","217.1","533","60.0","20"
"04/03/12 16:21:25","48.776","108.1","216.39","514","60.03","20"
"04/03/12 16:26:26","48.7842","103.9","216.56","497","60.03","19"
"04/03/12 16:31:26","48.7921","99.6","215.91","479","60.0","19"
"04/03/12 16:36:27","48.7998","94.9","215.68","461","60.03","19"
"04/03/12 16:41:25","48.8069","91.1","216.34","440","60.03","19"
"04/03/12 16:46:26","48.8139","86.8","215.82","424","60.0","19"
"04/03/12 16:51:27","48.8204","81.9","215.3","405","60.03","19"
"04/03/12 16:56:26","48.8266","77.5","215.3","382","60.03","18"
"04/03/12 17:01:25","48.8324","72.7","215.41","363","60.07","18"
"04/03/12 17:06:26","48.8379","68.1","214.71","344","60.03","18"
"04/03/12 17:11:27","48.843","63.5","214.68","320","60.03","18"
"04/03/12 17:16:25","48.8474","41.3","215.15","313","60.0","18"
"04/03/12 17:21:26","48.8513","45.4","214.6","90","60.0","18"
"04/03/12 17:26:25","48.8553","45.2","215.12","99","60.03","18"
"04/03/12 17:31:27","48.8589","39.7","214.9","261","60.0","18"
"04/03/12 17:36:25","48.8622","45.8","215.13","150","60.0","18"
"04/03/12 17:41:26","48.865","39.0","214.37","295","60.0","18"
"04/03/12 17:46:26","48.8676","35.6","213.98","264","60.03","17"
"04/03/12 17:51:26","48.8698","22.1","214.11","248","60.0","17"
"04/03/12 17:56:27","48.8717","23.4","214.69","284","60.03","17"
"04/03/12 18:01:25","48.8733","19.0","213.95","34","60.03","17"
"04/03/12 18:06:26","48.8746","23.4","213.55","193","60.0","17"
"04/03/12 18:11:26","48.8757","13.1","214.62","13","60.03","16"
"04/03/12 18:16:27","48.8765","7.4","214.07","0","60.03","16"
"04/03/12 18:21:25","48.877","11.2","214.01","43","60.03","16"
"04/03/12 18:26:25","48.8775","0.0","213.66","0","60.03","16"
"04/04/12 06:56:31","48.8777","14.5","214.13","3","60.03","6"
"04/04/12 07:01:25","48.8782","10.5","213.63","103","60.0","6"
"04/04/12 07:06:27","48.879","14.9","213.14","12","60.03","6"
"04/04/12 07:11:25","48.8801","13.0","213.37","5","60.03","6"
"04/04/12 07:16:26","48.8815","17.9","213.6","199","60.03","7"
"04/04/12 07:21:27","48.8831","13.3","213.42","119","60.0","7"
"04/04/12 07:26:26","48.8851","26.4","214.12","21","60.03","8"
"04/04/12 07:31:26","48.8875","33.8","213.77","139","60.03","8"
"04/04/12 07:36:26","48.8902","33.6","214.15","82","60.0","9"
"04/04/12 07:41:26","48.8933","35.9","213.43","117","60.07","9"
"04/04/12 07:46:26","48.8967","53.2","212.49","120","60.0","9"
"04/04/12 07:51:27","48.9005","50.4","213.28","203","60.0","10"
"04/04/12 07:56:27","48.9048","56.1","214.82","423","60.0","11"
"04/04/12 08:01:26","48.9093","61.8","215.06","316","60.0","11"
"04/04/12 08:06:27","48.9144","67.0","215.33","336","60.0","11"
"04/04/12 08:11:26","48.9197","71.9","215.37","355","60.03","11"
"04/04/12 08:16:27","48.9255","76.7","214.97","377","60.03","11"
"04/04/12 08:21:27","48.9317","81.4","216.1","403","60.03","11"
"04/04/12 08:26:27","48.9382","86.6","214.08","425","60.0","12"
"04/04/12 08:31:27","48.9451","90.9","215.81","442","60.0","12"
"04/04/12 08:36:26","48.9523","95.4","216.08","460","60.03","12"
"04/04/12 08:41:26","48.9599","100.1","215.9","482","60.03","13"
"04/04/12 08:46:27","48.968","104.4","215.92","499","60.0","13"
"04/04/12 08:51:27","48.9763","108.7","215.74","515","60.03","13"
"04/04/12 08:56:26","48.9848","112.3","216.39","532","60.03","13"
"04/04/12 09:01:26","48.9937","116.2","217.2","546","60.03","13"
"04/04/12 09:06:25","49.003","120.6","216.1","571","60.0","14"
"04/04/12 09:11:27","49.0126","124.3","216.6","581","60.03","15"
"04/04/12 09:16:27","49.0224","127.8","216.73","599","60.0","15"
"04/04/12 09:21:26","49.0324","131.0","216.99","610","60.03","15"
"04/04/12 09:26:27","49.0429","134.9","216.77","626","60.0","15"
"04/04/12 09:31:27","49.0534","137.9","215.73","643","60.03","16"
"04/04/12 09:36:26","49.0643","141.8","216.6","656","60.0","17"
"04/04/12 09:41:26","49.0753","144.6","215.66","674","60.0","17"
"04/04/12 09:46:27","49.0869","149.1","216.28","692","60.03","17"
"04/04/12 09:51:27","49.0986","151.7","217.04","700","60.03","17"
"04/04/12 09:56:28","49.1106","155.0","216.88","711","60.03","17"
"04/04/12 10:01:28","49.1228","158.4","217.61","727","60.0","17"
"04/04/12 10:06:29","49.1353","159.4","217.52","728","60.03","17"
"04/04/12 10:11:28","49.1478","162.1","217.77","741","60.03","18"
"04/04/12 10:16:29","49.1606","165.2","217.65","755","60.03","18"
"04/04/12 10:21:28","49.1734","166.4","218.05","759","60.0","18"
"04/04/12 10:26:29","49.1866","170.4","217.86","776","60.03","19"
"04/04/12 10:31:28","49.1999","172.1","217.89","783","60.03","19"
"04/04/12 10:36:29","49.2134","176.6","218.25","797","60.0","19"
"04/04/12 10:41:29","49.2272","177.9","218.54","807","60.03","19"
"04/04/12 10:46:28","49.2411","179.0","218.86","811","60.03","19"
"04/04/12 10:51:28","49.255","179.4","218.29","811","60.03","19"
"04/04/12 10:56:28","49.2692","182.4","218.92","826","60.03","19"
"04/04/12 11:01:28","49.2834","184.6","219.3","831","60.0","20"
"04/04/12 11:06:29","49.2979","185.8","218.86","838","60.03","20"
"04/04/12 11:11:29","49.3124","187.5","218.94","846","60.03","20"
"04/04/12 11:16:28","49.3271","189.7","218.48","856","60.03","20"
"04/04/12 11:21:28","49.3418","189.1","218.91","847","60.07","20"
"04/04/12 11:26:29","49.3566","189.8","218.99","854","60.0","21"
"04/04/12 11:31:29","49.3713","190.6","218.55","860","60.0","21"
"04/04/12 11:36:28","49.3862","193.0","218.59","871","60.03","22"
"04/04/12 11:41:29","49.4014","195.4","218.44","877","60.0","21"
"04/04/12 11:46:28","49.4166","195.6","218.24","877","60.0","21"
"04/04/12 11:51:28","49.4318","195.2","218.57","881","60.03","21"
"04/04/12 11:56:28","49.4471","195.2","218.39","879","60.0","22"
"04/04/12 12:01:29","49.4623","195.5","219.02","873","60.03","22"
"04/04/12 12:06:28","49.4775","195.4","218.21","882","59.96","22"
"04/04/12 12:11:28","49.4928","195.5","218.71","880","60.0","22"
"04/04/12 12:16:29","49.508","195.2","218.88","883","60.03","22"
"04/04/12 12:21:28","49.5232","195.7","218.56","881","60.0","22"
"04/04/12 12:26:29","49.5385","195.4","218.33","881","60.03","22"
"04/04/12 12:31:28","49.5537","195.3","218.48","877","60.03","22"
"04/04/12 12:36:29","49.569","194.9","218.21","882","60.0","22"
"04/04/12 12:41:29","49.5843","194.8","218.31","883","60.03","22"
"04/04/12 12:46:29","49.5995","195.4","217.9","881","60.03","23"
"04/04/12 12:51:28","49.6147","195.2","217.46","879","60.0","23"
"04/04/12 12:56:28","49.63","195.1","218.35","878","60.03","23"
"04/04/12 13:01:29","49.6451","195.4","218.41","878","60.0","23"
"04/04/12 13:06:28","49.6604","195.1","218.77","876","60.0","23"
"04/04/12 13:11:29","49.6756","195.4","218.62","881","60.03","23"
"04/04/12 13:16:29","49.6909","195.6","218.96","880","60.0","23"
"04/04/12 13:21:29","49.7062","195.2","218.22","878","60.0","23"
"04/04/12 13:26:28","49.7213","194.5","218.99","876","60.03","23"
"04/04/12 13:31:29","49.7364","192.9","218.4","871","60.0","23"
"04/04/12 13:36:28","49.7514","193.0","219.55","867","60.03","23"
"04/04/12 13:41:28","49.7664","192.8","218.76","868","60.0","22"
"04/04/12 13:46:29","49.7813","190.1","219.73","855","60.03","23"
"04/04/12 13:51:28","49.796","189.1","218.61","848","60.0","23"
"04/04/12 13:56:29","49.8108","188.9","219.65","845","60.03","22"
"04/04/12 14:01:29","49.8253","185.7","218.6","839","60.07","22"
"04/04/12 14:06:29","49.8398","185.2","218.31","840","60.0","22"
"04/04/12 14:11:28","49.8542","184.8","217.89","840","60.0","22"
"04/04/12 14:16:29","49.8687","183.1","219.05","827","60.0","22"
"04/04/12 14:21:28","49.8827","179.0","217.62","812","60.03","22"
"04/04/12 14:26:29","49.8968","179.4","219.09","801","60.0","21"
"04/04/12 14:31:28","49.9106","177.8","218.6","801","60.0","21"
"04/04/12 14:36:29","49.9245","175.8","218.76","797","60.03","20"
"04/04/12 14:41:29","49.938","171.2","218.72","776","60.0","21"
"04/04/12 14:46:28","49.9512","168.6","217.89","767","60.0","21"
"04/04/12 14:51:28","49.9642","168.8","218.03","768","60.03","20"
"04/04/12 14:56:29","49.9774","166.1","217.78","759","60.0","20"
"04/04/12 15:01:29","49.9901","163.9","218.32","747","60.0","20"
"04/04/12 15:06:29","50.0028","161.3","217.74","738","60.03","19"
"04/04/12 15:11:28","50.0152","157.2","218.04","721","60.0","20"
"04/04/12 15:16:28","50.0273","153.1","217.73","707","60.0","20"
"04/04/12 15:21:28","50.0392","151.1","217.75","696","60.03","20"
"04/04/12 15:26:28","50.0509","146.7","217.85","672","60.0","20"
"04/04/12 15:31:29","50.0622","144.5","218.08","668","60.03","20"
"04/04/12 15:36:29","50.0734","140.6","217.32","654","60.07","20"
"04/04/12 15:41:29","50.0842","138.1","216.21","645","60.03","19"
"04/04/12 15:46:29","50.0948","135.1","216.08","629","59.96","19"
"04/04/12 15:51:29","50.1052","131.2","216.18","614","60.03","19"
"04/04/12 15:56:28","50.1152","126.5","216.3","594","60.03","19"
"04/04/12 16:01:28","50.125","123.8","216.88","582","60.07","19"
"04/04/12 16:06:28","50.1345","120.9","216.24","567","60.03","19"
"04/04/12 16:11:28","50.1436","115.6","215.89","543","60.0","19"
"04/04/12 16:16:28","50.1525","112.7","216.15","535","60.0","18"
"04/04/12 16:21:28","50.1611","108.7","215.76","515","60.03","18"
"04/04/12 16:26:29","50.1695","104.9","216.19","500","60.03","17"
"04/04/12 16:31:28","50.1774","100.7","215.58","485","60.0","17"
"04/04/12 16:36:28","50.1851","96.1","214.6","463","60.0","17"
"04/04/12 16:41:29","50.1924","92.1","216.05","447","60.0","17"
"04/04/12 16:46:28","50.1994","87.4","215.34","424","60.03","16"
"04/04/12 16:51:29","50.206","83.0","215.36","406","60.03","16"
"04/04/12 16:56:29","50.2123","78.5","215.24","389","60.03","15"
"04/04/12 17:01:28","50.2182","73.1","215.39","367","60.03","15"
"04/04/12 17:06:28","50.2238","68.7","215.1","348","60.03","15"
"04/04/12 17:11:29","50.2289","64.0","215.39","326","60.03","15"
"04/04/12 17:16:28","50.2337","71.2","215.26","422","60.0","15"
"04/04/12 17:21:28","50.2377","44.4","214.51","376","60.0","15"
"04/04/12 17:26:28","50.2417","40.9","214.62","132","60.03","15"
"04/04/12 17:31:28","50.2454","38.0","214.5","189","60.0","15"
"04/04/12 17:36:29","50.2487","45.8","215.58","290","60.03","14"
"04/04/12 17:41:29","50.2516","31.2","214.27","290","60.03","14"
"04/04/12 17:46:29","50.2542","35.4","214.93","158","60.03","14"
"04/04/12 17:51:28","50.2564","31.8","214.98","122","60.03","14"
"04/04/12 17:56:28","50.2583","15.1","214.81","69","60.03","13"
"04/04/12 18:01:29","50.2599","17.7","214.28","204","60.07","13"
"04/04/12 18:06:29","50.2612","18.8","213.29","46","60.0","13"
"04/04/12 18:11:30","50.2623","15.3","213.26","1","60.0","13"
"04/04/12 18:16:28","50.2631","10.9","213.6","3","60.07","13"
"04/04/12 18:21:29","50.2638","0.0","214.3","0","60.03","13"
"04/04/12 18:26:30","50.2642","0.0","214.18","0","60.03","13"
"04/05/12 06:56:31","50.2645","14.5","212.56","2","60.03","3"
"04/05/12 07:01:30","50.2651","11.7","213.7","2","60.0","3"
"04/05/12 07:06:28","50.2659","13.9","213.62","0","60.03","3"
"04/05/12 07:11:29","50.2671","16.2","213.01","7","60.0","4"
"04/05/12 07:16:28","50.2685","27.8","214.19","182","60.03","4"
"04/05/12 07:21:29","50.2703","24.3","214.29","34","60.03","4"
"04/05/12 07:26:29","50.2724","33.5","215.37","195","60.0","5"
"04/05/12 07:31:30","50.2749","37.8","214.73","289","60.0","5"
"04/05/12 07:36:29","50.2777","33.6","215.54","90","60.03","5"
"04/05/12 07:41:29","50.2809","50.7","214.25","118","60.0","6"
"04/05/12 07:46:28","50.2845","41.6","214.07","374","60.03","6"
"04/05/12 07:51:28","50.2884","44.8","214.65","226","60.0","6"
"04/05/12 07:56:29","50.2928","67.6","214.67","141","60.07","6"
"04/05/12 08:01:29","50.2976","64.5","214.67","328","60.0","6"
"04/05/12 08:06:30","50.3028","69.6","214.53","349","60.03","6"
"04/05/12 08:11:30","50.3084","74.6","215.2","369","60.03","6"
"04/05/12 08:16:29","50.3143","79.0","215.55","390","60.03","6"
"04/05/12 08:21:29","50.3207","84.3","215.5","413","60.03","7"
"04/05/12 08:26:28","50.3274","89.4","215.28","430","60.03","7"
"04/05/12 08:31:29","50.3345","94.3","215.77","454","60.0","7"
"04/05/12 08:36:29","50.342","98.6","215.76","477","60.03","7"
"04/05/12 08:41:29","50.3498","103.2","215.47","496","60.03","8"
"04/05/12 08:46:28","50.358","107.6","215.48","514","60.03","8"
"04/05/12 08:51:29","50.3666","112.4","216.68","530","60.0","8"
"04/05/12 08:56:28","50.3755","116.5","216.66","548","60.03","9"
"04/05/12 09:01:28","50.3847","120.6","216.91","568","60.03","9"
"04/05/12 09:06:29","50.3942","124.8","217.57","582","60.07","9"
"04/05/12 09:11:30","50.4041","128.4","217.35","599","60.0","9"
"04/05/12 09:16:30","50.4143","132.3","216.81","618","60.0","9"
"04/05/12 09:21:29","50.4246","135.6","217.0","631","60.03","10"
"04/05/12 09:26:30","50.4354","138.5","216.7","647","60.0","11"
"04/05/12 09:31:29","50.4463","143.2","217.18","664","60.07","11"
"04/05/12 09:36:30","50.4576","146.6","217.46","673","60.0","11"
"04/05/12 09:41:30","50.4691","148.8","217.28","687","60.03","11"
"04/05/12 09:46:28","50.4807","150.8","216.97","693","60.0","13"
"04/05/12 09:51:29","50.4927","154.1","217.32","711","60.03","13"
"04/05/12 09:56:30","50.5048","156.9","217.32","718","60.03","13"
"04/05/12 10:01:28","50.517","159.1","217.06","729","60.03","14"
"04/05/12 10:06:29","50.5295","161.4","217.99","736","60.03","15"
"04/05/12 10:11:29","50.5422","166.5","216.78","759","60.0","15"
"04/05/12 10:16:29","50.5553","168.5","217.33","772","60.0","15"
"04/05/12 10:21:29","50.5684","169.6","217.93","776","60.03","15"
"04/05/12 10:26:29","50.5818","173.1","218.46","785","60.0","16"
"04/05/12 10:31:30","50.5953","176.4","218.75","796","60.03","16"
"04/05/12 10:36:29","50.609","174.3","218.3","793","60.03","17"
"04/05/12 10:41:29","50.6226","174.6","218.47","784","60.0","18"
"04/05/12 10:46:29","50.6364","177.6","217.98","806","60.03","18"
"04/05/12 10:51:30","50.6502","180.1","218.47","812","60.03","19"
"04/05/12 10:56:28","50.6644","182.4","218.97","826","60.03","19"
"04/05/12 11:01:29","50.6787","183.2","217.67","831","60.03","19"
"04/05/12 11:06:28","50.693","183.3","217.54","833","60.03","20"
"04/05/12 11:11:29","50.7075","188.4","217.74","852","60.03","20"
"04/05/12 11:16:28","50.7221","187.7","218.06","850","60.03","20"
"04/05/12 11:21:30","50.7367","187.1","217.67","846","60.03","21"
"04/05/12 11:26:29","50.7513","189.9","217.21","863","60.03","22"
"04/05/12 11:31:30","50.7664","194.8","218.07","875","60.0","20"
"04/05/12 11:36:28","50.7815","192.5","217.01","874","60.0","21"
"04/05/12 11:41:28","50.7965","194.0","217.37","872","60.03","21"
"04/05/12 11:46:29","50.8116","192.4","217.43","870","60.03","22"
"04/05/12 11:51:30","50.8266","193.7","218.55","870","60.0","22"
"04/05/12 11:56:29","50.8417","193.8","217.94","880","60.03","23"
"04/05/12 12:01:30","50.8569","195.6","218.71","879","60.03","23"
"04/05/12 12:06:29","50.872","195.7","218.65","880","60.07","23"
"04/05/12 12:11:29","50.8872","195.4","218.17","886","60.03","23"
"04/05/12 12:16:29","50.9025","195.4","218.04","881","60.03","24"
"04/05/12 12:21:29","50.9176","195.6","217.75","885","60.03","24"
"04/05/12 12:26:29","50.9328","196.2","218.33","880","60.0","24"
"04/05/12 12:31:29","50.948","195.7","217.34","888","60.0","24"
"04/05/12 12:36:28","50.9633","195.3","218.21","885","60.03","23"
"04/05/12 12:41:30","50.9786","195.7","218.02","883","60.0","22"
"04/05/12 12:46:30","50.9938","195.5","218.52","884","60.03","22"
"04/05/12 12:51:30","51.0091","195.2","218.46","880","60.0","23"
"04/05/12 12:56:30","51.0243","195.7","219.0","878","60.0","23"
"04/05/12 13:01:29","51.0384","146.2","217.71","674","60.0","23"
"04/05/12 13:06:29","51.0506","194.3","218.63","877","60.03","23"
"04/05/12 13:11:29","51.064","195.2","217.99","885","60.03","23"
"04/05/12 13:16:29","51.0791","195.9","218.82","885","60.03","22"
"04/05/12 13:21:28","51.0917","143.8","217.66","664","60.0","22"
"04/05/12 13:26:29","51.1059","64.9","216.56","328","60.03","20"
"04/05/12 13:31:29","51.118","195.1","218.23","883","60.03","20"
"04/05/12 13:36:28","51.1331","191.4","217.71","864","60.03","22"
"04/05/12 13:41:28","51.1477","195.2","218.39","880","60.0","22"
"04/05/12 13:46:30","51.1613","196.1","219.04","880","60.03","22"
"04/05/12 13:51:28","51.1763","191.0","218.09","863","60.03","22"
"04/05/12 13:56:28","51.191","188.5","218.31","852","60.03","22"
"04/05/12 14:01:29","51.2056","185.1","218.44","839","60.0","22"
"04/05/12 14:06:28","51.22","183.7","218.2","832","60.03","22"
"04/05/12 14:11:28","51.2343","182.3","218.34","826","60.03","22"
"04/05/12 14:16:30","51.2486","183.1","218.76","833","60.07","22"
"04/05/12 14:21:29","51.2626","179.2","218.4","813","60.03","22"
"04/05/12 14:26:29","51.2766","176.6","218.32","805","60.03","22"
"04/05/12 14:31:29","51.2902","173.6","219.14","785","60.03","22"
"04/05/12 14:36:29","51.3037","170.8","218.27","779","60.03","23"
"04/05/12 14:41:28","51.3168","167.9","219.32","754","60.0","23"
"04/05/12 14:46:29","51.3299","167.9","218.58","767","60.0","23"
"04/05/12 14:51:30","51.3429","167.9","218.38","765","60.0","22"
"04/05/12 14:56:28","51.3559","165.2","218.12","759","60.07","21"
"04/05/12 15:01:30","51.3687","163.8","218.25","748","60.03","20"
"04/05/12 15:06:30","51.3814","159.4","218.37","727","60.03","20"
"04/05/12 15:11:28","51.3935","155.1","217.22","709","60.03","20"
"04/05/12 15:16:30","51.4057","154.2","218.2","709","60.0","20"
"04/05/12 15:21:28","51.4174","150.8","218.56","692","60.03","20"
"04/05/12 15:26:29","51.4291","147.6","218.48","676","60.03","20"
"04/05/12 15:31:29","51.4404","143.0","218.74","652","60.03","20"
"04/05/12 15:36:30","51.4516","141.9","217.51","651","60.03","20"
"04/05/12 15:41:30","51.4625","138.7","217.89","639","60.03","19"
"04/05/12 15:46:28","51.4731","135.5","217.35","630","60.03","19"
"04/05/12 15:51:30","51.4836","131.5","216.58","616","60.03","19"
"04/05/12 15:56:29","51.4938","129.5","217.6","604","60.03","18"
"04/05/12 16:01:30","51.5037","123.9","217.15","582","60.03","18"
"04/05/12 16:06:28","51.5131","119.1","216.48","557","60.03","18"
"04/05/12 16:11:29","51.5223","115.7","216.42","542","60.0","18"
"04/05/12 16:16:30","51.5312","112.2","216.86","527","60.0","18"
"04/05/12 16:21:29","51.5397","108.1","217.36","511","60.03","18"
"04/05/12 16:26:28","51.548","104.4","217.12","491","60.03","18"
"04/05/12 16:31:29","51.5559","99.8","216.4","480","60.07","17"
"04/05/12 16:36:30","51.5636","95.7","216.54","457","60.03","17"
"04/05/12 16:41:30","51.5708","91.2","217.5","439","60.0","17"
"04/05/12 16:46:29","51.5777","87.0","216.22","424","60.03","17"
"04/05/12 16:51:29","51.5844","82.8","215.79","406","60.03","16"
"04/05/12 16:56:30","51.5907","78.0","216.01","387","60.03","16"
"04/05/12 17:01:29","51.5965","72.7","215.28","366","60.03","16"
"04/05/12 17:06:29","51.602","68.2","215.82","339","60.03","16"
"04/05/12 17:11:29","51.6071","64.0","216.04","324","60.03","15"
"04/05/12 17:16:28","51.6118","60.5","215.84","320","60.03","15"
"04/05/12 17:21:29","51.616","54.8","215.31","125","60.0","15"
"04/05/12 17:26:30","51.6199","50.9","215.9","346","60.03","15"
"04/05/12 17:31:28","51.6235","50.6","215.24","104","60.0","14"
"04/05/12 17:36:29","51.6269","35.1","214.88","317","60.07","14"
"04/05/12 17:41:29","51.6298","41.0","214.65","226","60.03","14"
"04/05/12 17:46:30","51.6325","36.2","214.32","88","60.03","13"
"04/05/12 17:51:30","51.6347","23.8","213.96","250","60.03","13"
"04/05/12 17:56:29","51.6367","21.1","213.98","138","60.03","13"
"04/05/12 18:01:30","51.6383","20.9","213.69","39","60.03","13"
"04/05/12 18:06:30","51.6397","15.6","213.88","7","60.03","13"
"04/05/12 18:11:29","51.6408","15.5","213.76","5","60.07","12"
"04/05/12 18:16:30","51.6417","11.4","213.6","7","60.0","12"
"04/05/12 18:21:30","51.6423","13.4","213.2","2","60.07","11"
"04/05/12 18:26:28","51.6427","0.0","213.97","152","60.03","11"
"04/05/12 18:31:29","51.6431","6.0","212.91","142","60.03","11"
"04/06/12 06:46:35","51.6431","13.3","212.64","2","60.0","0"
"04/06/12 06:51:29","51.6436","0.0","212.85","0","60.03","1"
"04/06/12 06:56:29","51.6444","7.4","213.77","210","60.03","2"
"04/06/12 07:01:29","51.6454","21.2","213.75","251","59.96","2"
"04/06/12 07:06:29","51.6468","13.8","213.9","66","60.03","2"
"04/06/12 07:11:29","51.6486","17.2","213.61","251","60.0","3"
"04/06/12 07:16:30","51.6507","33.0","212.99","258","60.03","4"
"04/06/12 07:21:30","51.653","29.0","213.11","224","60.0","4"
"04/06/12 07:26:30","51.6558","38.6","213.95","178","60.0","5"
"04/06/12 07:31:30","51.6585","42.9","213.18","87","60.03","6"
"04/06/12 07:36:29","51.6616","36.3","213.58","232","60.0","6"
"04/06/12 07:41:29","51.665","42.4","212.73","282","60.0","6"
"04/06/12 07:46:30","51.6689","54.2","212.99","398","60.03","7"
"04/06/12 07:51:30","51.6731","41.4","212.72","89","60.0","7"
"04/06/12 07:56:30","51.6775","39.2","213.67","77","60.03","8"
"04/06/12 08:01:31","51.6823","64.9","214.05","332","59.96","9"
"04/06/12 08:06:30","51.6876","69.7","214.73","349","60.07","9"
"04/06/12 08:11:30","51.6931","73.9","214.58","370","60.0","9"
"04/06/12 08:16:29","51.699","78.4","213.85","389","60.0","10"
"04/06/12 08:21:29","51.7053","82.9","214.19","407","60.03","11"
"04/06/12 08:26:29","51.7119","87.6","215.41","428","60.03","11"
"04/06/12 08:31:29","51.7188","91.8","214.89","449","60.0","12"
"04/06/12 08:36:30","51.7262","96.6","216.15","459","60.0","13"
"04/06/12 08:41:30","51.7338","100.4","215.99","482","60.03","13"
"04/06/12 08:46:30","51.7418","104.3","215.57","497","60.0","14"
"04/06/12 08:51:30","51.75","108.6","216.44","515","60.0","15"
"04/06/12 08:56:30","51.7586","111.7","216.35","532","60.0","15"
"04/06/12 09:01:29","51.7675","115.4","215.49","546","60.0","16"
"04/06/12 09:06:30","51.7767","119.2","216.74","561","60.03","17"
"04/06/12 09:11:29","51.786","122.7","216.05","580","60.0","18"
"04/06/12 09:16:30","51.7958","126.5","216.45","590","60.0","18"
"04/06/12 09:21:29","51.8056","129.8","216.44","605","60.03","19"
"04/06/12 09:26:29","51.8159","133.3","217.22","617","60.07","19"
"04/06/12 09:31:31","51.8264","137.2","216.97","633","60.03","19"
"04/06/12 09:36:29","51.8372","140.1","216.74","647","60.0","20"
"04/06/12 09:41:31","51.8482","143.4","217.74","661","60.0","20"
"04/06/12 09:46:29","51.8594","146.0","217.63","670","60.0","20"
"04/06/12 09:51:30","51.8709","148.6","217.68","684","60.03","21"
"04/06/12 09:56:30","51.8827","151.9","216.97","700","60.03","21"
"04/06/12 10:01:30","51.8946","154.2","216.76","709","60.0","22"
