"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/06/12 10:06:29","51.9067","157.6","217.42","719","60.03","22"
"04/06/12 10:11:31","51.9191","159.7","218.34","727","60.0","22"
"04/06/12 10:16:30","51.9316","162.0","217.95","738","60.03","23"
"04/06/12 10:21:29","51.9442","163.3","217.72","747","60.03","23"
"04/06/12 10:26:30","51.9571","166.1","218.01","757","60.0","24"
"04/06/12 10:31:31","51.9701","167.8","216.63","766","60.0","24"
"04/06/12 10:36:29","51.9832","170.1","217.51","773","60.03","24"
"04/06/12 10:41:29","51.9965","173.1","217.81","788","60.03","24"
"04/06/12 10:46:30","52.0101","175.5","217.94","798","60.0","24"
"04/06/12 10:51:30","52.0237","175.6","218.15","803","60.07","25"
"04/06/12 10:56:30","52.0376","177.0","218.13","808","60.03","25"
"04/06/12 11:01:29","52.0513","178.7","219.73","800","60.03","26"
"04/06/12 11:06:30","52.0654","180.7","218.58","817","60.0","26"
"04/06/12 11:11:29","52.0795","181.6","218.57","822","60.03","26"
"04/06/12 11:16:30","52.0938","183.7","218.07","832","60.0","26"
"04/06/12 11:21:29","52.1082","185.6","218.65","841","60.03","26"
"04/06/12 11:26:29","52.1227","186.4","218.35","844","60.03","26"
"04/06/12 11:31:30","52.1372","187.1","217.78","847","60.0","27"
"04/06/12 11:36:29","52.1518","186.3","217.58","850","60.03","27"
"04/06/12 11:41:30","52.1665","188.5","218.19","852","60.0","28"
"04/06/12 11:46:30","52.1812","189.9","218.09","863","60.03","28"
"04/06/12 11:51:30","52.196","188.5","217.4","853","60.0","28"
"04/06/12 11:56:29","52.2106","189.1","217.85","855","60.03","29"
"04/06/12 12:01:31","52.2253","187.6","218.35","853","60.03","29"
"04/06/12 12:06:29","52.24","189.7","219.11","843","60.0","30"
"04/06/12 12:11:30","52.2548","190.6","219.34","857","60.0","30"
"04/06/12 12:16:29","52.2697","189.3","219.13","852","60.03","31"
"04/06/12 12:21:30","52.2845","191.4","219.61","861","60.03","31"
"04/06/12 12:26:29","52.2993","190.6","219.0","861","60.03","31"
"04/06/12 12:31:29","52.3143","191.9","219.11","864","60.0","31"
"04/06/12 12:36:30","52.3292","189.7","218.97","854","60.0","32"
"04/06/12 12:41:30","52.3439","189.8","219.45","856","60.0","32"
"04/06/12 12:46:30","52.3587","190.8","219.37","853","60.03","32"
"04/06/12 12:51:30","52.3735","191.4","219.18","862","60.0","32"
"04/06/12 12:56:30","52.3883","188.7","219.64","850","60.03","32"
"04/06/12 13:01:30","52.403","187.6","219.44","840","60.03","33"
"04/06/12 13:06:30","52.4176","187.7","219.69","844","60.03","33"
"04/06/12 13:11:29","52.432","185.5","219.36","834","60.03","33"
"04/06/12 13:16:30","52.4465","186.2","219.27","838","60.03","33"
"04/06/12 13:21:30","52.461","184.4","219.36","827","60.03","34"
"04/06/12 13:26:30","52.4754","184.9","218.87","835","60.0","34"
"04/06/12 13:31:29","52.4896","182.1","219.24","820","60.0","34"
"04/06/12 13:36:30","52.5039","182.2","219.4","820","60.03","34"
"04/06/12 13:41:29","52.5179","180.7","219.79","816","60.0","34"
"04/06/12 13:46:30","52.5321","180.7","219.33","816","60.03","34"
"04/06/12 13:51:29","52.5459","179.2","218.96","806","60.0","34"
"04/06/12 13:56:30","52.5601","180.3","219.29","818","60.03","34"
"04/06/12 14:01:30","52.5742","181.2","218.74","814","60.03","33"
"04/06/12 14:06:30","52.5882","179.7","219.08","813","60.07","32"
"04/06/12 14:11:29","52.6022","178.5","219.46","798","60.03","31"
"04/06/12 14:16:30","52.6161","176.2","219.73","788","60.03","31"
"04/06/12 14:21:30","52.6298","176.4","219.5","796","60.0","29"
"04/06/12 14:26:29","52.6434","174.0","219.37","783","60.03","29"
"04/06/12 14:31:30","52.6569","173.4","219.42","788","60.03","28"
"04/06/12 14:36:31","52.6704","169.4","218.54","770","60.03","28"
"04/06/12 14:41:31","52.6836","168.2","218.85","764","60.0","27"
"04/06/12 14:46:29","52.6965","166.7","218.79","758","60.03","27"
"04/06/12 14:51:30","52.7095","164.2","218.65","749","60.03","26"
"04/06/12 14:56:30","52.7222","162.1","218.75","737","60.03","26"
"04/06/12 15:01:30","52.7348","159.7","218.58","729","60.0","26"
"04/06/12 15:06:31","52.7472","158.0","218.19","720","60.03","25"
"04/06/12 15:11:30","52.7593","154.3","218.07","707","60.0","25"
"04/06/12 15:16:30","52.7713","151.4","217.17","698","60.03","25"
"04/06/12 15:21:29","52.7829","147.8","217.46","678","60.0","25"
"04/06/12 15:26:31","52.7943","145.1","216.44","670","60.03","25"
"04/06/12 15:31:30","52.8055","142.6","217.41","655","60.0","24"
"04/06/12 15:36:29","52.8166","139.7","217.18","649","60.03","24"
"04/06/12 15:41:30","52.8273","136.5","216.18","637","60.03","23"
"04/06/12 15:46:30","52.8379","133.9","215.83","628","60.0","23"
"04/06/12 15:51:30","52.8481","130.3","216.59","613","60.07","22"
"04/06/12 15:56:29","52.8582","126.6","216.39","593","60.0","22"
"04/06/12 16:01:29","52.8679","123.3","216.42","580","60.03","22"
"04/06/12 16:06:31","52.8774","119.7","216.15","563","60.03","22"
"04/06/12 16:11:30","52.8866","115.7","215.54","551","60.0","21"
"04/06/12 16:16:30","52.8955","111.8","215.46","534","60.03","20"
"04/06/12 16:21:30","52.904","108.1","215.83","516","60.03","20"
"04/06/12 16:26:29","52.9123","104.9","216.69","501","60.03","20"
"04/06/12 16:31:31","52.9203","100.8","216.25","480","60.0","19"
"04/06/12 16:36:29","52.9279","96.3","216.12","465","60.07","19"
"04/06/12 16:41:30","52.9353","91.8","215.58","447","60.0","19"
"04/06/12 16:46:30","52.9423","87.0","216.01","427","60.03","18"
"04/06/12 16:51:30","52.9489","82.8","215.15","406","60.0","18"
"04/06/12 16:56:29","52.9552","78.4","216.39","389","60.03","18"
"04/06/12 17:01:30","52.961","73.7","214.72","368","60.0","17"
"04/06/12 17:06:29","52.9666","69.1","215.06","347","60.03","17"
"04/06/12 17:11:29","52.9717","64.5","215.26","326","60.0","17"
"04/06/12 17:16:30","52.9765","57.1","215.7","80","60.03","17"
"04/06/12 17:21:30","52.9804","46.7","215.68","367","60.03","16"
"04/06/12 17:26:31","52.9845","56.9","215.62","97","60.03","16"
"04/06/12 17:31:29","52.9881","50.0","215.4","247","60.0","15"
"04/06/12 17:36:30","52.9915","46.3","215.68","179","60.03","15"
"04/06/12 17:41:30","52.9944","32.7","215.74","306","60.0","15"
"04/06/12 17:46:30","52.9971","35.8","215.42","271","60.03","14"
"04/06/12 17:51:31","52.9994","31.2","214.64","134","60.03","14"
"04/06/12 17:56:30","53.0013","22.8","213.86","29","60.07","13"
"04/06/12 18:01:30","53.0029","26.2","214.95","116","60.03","13"
"04/06/12 18:06:30","53.0043","12.4","214.26","18","60.0","13"
"04/06/12 18:11:31","53.0054","6.4","214.07","248","60.0","12"
"04/06/12 18:16:29","53.0063","14.2","213.79","253","60.0","12"
"04/06/12 18:21:30","53.0069","0.0","214.37","0","60.03","12"
"04/06/12 18:26:29","53.0073","0.0","213.54","0","60.0","12"
"04/06/12 18:31:30","53.0076","0.0","213.05","0","60.0","11"
"04/06/12 18:36:29","53.0076","0.0","213.5","0","60.0","11"
"04/06/12 18:41:31","53.0077","0.0","213.65","0","60.0","10"
"04/07/12 06:51:30","53.008","0.0","213.95","0","60.03","4"
"04/07/12 06:56:29","53.0086","12.1","213.73","1","60.0","5"
"04/07/12 07:01:30","53.0094","13.3","213.54","97","60.0","5"
"04/07/12 07:06:29","53.0104","22.0","213.11","64","60.0","6"
"04/07/12 07:11:30","53.0116","15.3","213.39","7","60.0","6"
"04/07/12 07:16:31","53.0131","14.6","214.01","42","60.03","6"
"04/07/12 07:21:30","53.0149","33.5","213.8","216","60.03","7"
"04/07/12 07:26:30","53.017","34.2","214.09","235","60.0","7"
"04/07/12 07:31:30","53.0195","39.2","214.6","84","60.0","8"
"04/07/12 07:36:30","53.0224","34.6","215.41","244","60.03","8"
"04/07/12 07:41:31","53.0246","22.3","213.51","248","60.03","9"
"04/07/12 07:46:30","53.0258","22.7","214.01","140","60.0","9"
"04/07/12 07:51:30","53.0276","31.6","214.29","175","60.03","9"
"04/07/12 07:56:29","53.0297","34.7","214.3","86","60.0","9"
"04/07/12 08:01:31","53.0332","64.0","214.45","329","60.03","9"
"04/07/12 08:06:30","53.0376","54.6","214.86","356","60.0","10"
"04/07/12 08:11:31","53.042","64.8","214.76","234","60.03","11"
"04/07/12 08:16:30","53.0449","27.8","214.16","193","60.03","11"
"04/07/12 08:21:30","53.0483","42.8","213.92","94","60.0","11"
"04/07/12 08:26:31","53.0525","46.5","214.88","364","60.07","11"
"04/07/12 08:31:30","53.058","94.1","215.51","457","60.03","11"
"04/07/12 08:36:31","53.0654","97.2","215.3","468","60.0","12"
"04/07/12 08:41:31","53.0729","99.2","216.01","478","60.03","13"
"04/07/12 08:46:30","53.0808","104.0","215.58","495","60.03","13"
"04/07/12 08:51:31","53.089","107.2","215.3","512","60.0","15"
"04/07/12 08:56:30","53.0976","111.7","215.28","535","60.03","15"
"04/07/12 09:01:30","53.1064","115.2","216.34","543","59.96","16"
"04/07/12 09:06:30","53.1155","118.8","216.43","557","60.03","17"
"04/07/12 09:11:30","53.1249","121.6","216.96","573","60.03","17"
"04/07/12 09:16:31","53.1345","123.7","217.18","579","60.03","17"
"04/07/12 09:21:29","53.1441","129.2","216.59","604","60.0","18"
"04/07/12 09:26:30","53.1544","129.5","216.6","606","60.0","18"
"04/07/12 09:31:31","53.1645","137.3","216.45","637","60.0","18"
"04/07/12 09:36:30","53.175","140.9","216.62","656","60.0","19"
"04/07/12 09:41:30","53.186","145.2","216.88","669","60.0","19"
"04/07/12 09:46:31","53.1968","129.8","216.57","606","60.03","20"
"04/07/12 09:51:30","53.2074","153.2","217.36","709","60.03","20"
"04/07/12 09:56:29","53.2193","152.6","217.3","705","60.0","20"
"04/07/12 10:01:30","53.2307","151.2","217.72","692","60.03","20"
"04/07/12 10:06:30","53.2399","133.6","216.38","623","60.03","20"
"04/07/12 10:11:30","53.252","163.5","216.22","753","60.03","20"
"04/07/12 10:16:30","53.2647","165.6","217.17","756","60.03","21"
"04/07/12 10:21:31","53.2775","159.2","217.81","728","60.0","22"
"04/07/12 10:26:31","53.2898","158.1","216.87","726","60.0","22"
"04/07/12 10:31:30","53.3022","164.2","217.69","753","60.03","23"
"04/07/12 10:36:30","53.3156","175.3","217.72","794","60.03","23"
"04/07/12 10:41:31","53.3293","144.8","217.96","668","60.03","24"
"04/07/12 10:46:31","53.3424","169.9","217.63","772","60.0","24"
"04/07/12 10:51:30","53.355","161.6","217.34","744","60.07","24"
"04/07/12 10:56:29","53.3677","166.3","216.83","764","60.03","25"
"04/07/12 11:01:30","53.3792","162.7","217.68","742","60.0","24"
"04/07/12 11:06:30","53.3901","139.6","216.82","649","60.03","24"
"04/07/12 11:11:31","53.4022","170.9","218.07","773","60.0","24"
"04/07/12 11:16:31","53.4159","184.9","217.64","838","60.03","25"
"04/07/12 11:21:30","53.4294","170.8","217.03","783","60.0","25"
"04/07/12 11:26:31","53.4437","187.3","217.75","849","60.07","25"
"04/07/12 11:31:29","53.4583","189.4","217.44","857","60.0","26"
"04/07/12 11:36:30","53.4732","181.0","217.46","821","60.03","27"
"04/07/12 11:41:30","53.4867","172.3","217.69","783","60.03","27"
"04/07/12 11:46:30","53.4972","102.5","216.27","489","60.03","26"
"04/07/12 11:51:31","53.506","99.3","215.89","476","60.03","25"
"04/07/12 11:56:30","53.5131","76.4","215.35","380","60.03","24"
"04/07/12 12:01:31","53.5185","91.5","216.08","443","60.0","23"
"04/07/12 12:06:30","53.5307","194.5","217.66","872","60.07","25"
"04/07/12 12:11:30","53.5451","172.1","217.49","783","60.03","25"
"04/07/12 12:16:30","53.5596","194.9","217.77","879","60.03","26"
"04/07/12 12:21:31","53.5746","195.3","218.47","878","60.0","27"
"04/07/12 12:26:31","53.5872","179.5","217.73","818","60.03","26"
"04/07/12 12:31:30","53.602","195.5","218.58","882","60.0","27"
"04/07/12 12:36:30","53.617","193.0","218.0","872","60.0","28"
"04/07/12 12:41:30","53.6318","195.4","217.94","880","60.0","28"
"04/07/12 12:46:30","53.6464","175.3","217.15","795","60.03","27"
"04/07/12 12:51:30","53.6613","171.5","217.81","776","60.03","27"
"04/07/12 12:56:31","53.676","158.9","217.78","729","60.03","27"
"04/07/12 13:01:30","53.6875","173.9","218.36","788","60.0","26"
"04/07/12 13:06:30","53.699","195.6","218.67","883","60.07","26"
"04/07/12 13:11:31","53.7139","186.3","218.45","844","60.03","27"
"04/07/12 13:16:30","53.7273","184.4","217.91","838","60.0","27"
"04/07/12 13:21:29","53.7422","192.7","217.76","872","60.07","27"
"04/07/12 13:26:31","53.757","186.7","218.81","847","60.0","28"
"04/07/12 13:31:31","53.7716","186.7","218.91","843","60.03","28"
"04/07/12 13:36:30","53.786","188.4","218.96","846","60.03","29"
"04/07/12 13:46:30","53.8147","189.3","219.1","855","60.03","30"
"04/07/12 13:51:31","53.829","185.7","217.87","838","60.03","30"
"04/07/12 13:56:30","53.8432","185.8","217.96","845","60.03","30"
"04/07/12 14:01:30","53.8576","190.9","217.71","866","60.03","30"
"04/07/12 14:06:30","53.8683","146.9","216.76","680","60.0","29"
"04/07/12 14:11:31","53.8817","187.4","218.23","850","60.03","29"
"04/07/12 14:16:30","53.896","179.5","218.02","812","60.0","30"
"04/07/12 14:21:31","53.9099","174.4","218.46","790","60.0","30"
"04/07/12 14:26:30","53.9231","168.6","218.0","768","60.03","29"
"04/07/12 14:31:31","53.9358","171.2","216.73","783","60.03","29"
"04/07/12 14:36:31","53.9492","171.9","218.47","784","60.03","30"
"04/07/12 14:41:30","53.9625","172.0","219.34","776","60.03","30"
"04/07/12 14:46:30","53.9754","168.7","218.37","770","60.03","30"
"04/07/12 14:51:31","53.988","154.9","217.52","710","60.03","30"
"04/07/12 14:56:31","54.0","158.4","217.99","722","60.03","29"
"04/07/12 15:01:31","54.0121","133.2","217.37","617","60.0","29"
"04/07/12 15:06:31","54.0209","81.6","215.63","402","60.03","28"
"04/07/12 15:11:30","54.0318","158.8","217.28","730","60.07","28"
"04/07/12 15:16:31","54.0437","151.1","216.84","697","60.03","28"
"04/07/12 15:21:31","54.0553","145.1","217.04","668","60.03","28"
"04/07/12 15:26:30","54.0664","141.0","217.28","653","60.0","28"
"04/07/12 15:31:30","54.0772","138.8","217.78","642","60.0","28"
"04/07/12 15:36:31","54.088","133.9","217.27","625","60.03","28"
"04/07/12 15:41:31","54.0984","129.0","217.59","601","60.0","28"
"04/07/12 15:46:31","54.1085","129.7","216.65","601","60.03","28"
"04/07/12 15:51:29","54.1183","120.5","217.14","564","60.0","28"
"04/07/12 15:56:30","54.1265","106.0","216.45","502","60.07","27"
"04/07/12 16:01:31","54.1347","121.0","216.58","568","60.0","27"
"04/07/12 16:06:30","54.1439","108.4","215.79","518","60.0","26"
"04/07/12 16:11:31","54.1516","94.6","215.75","458","60.03","26"
"04/07/12 16:16:30","54.1587","88.4","215.46","426","60.03","25"
"04/07/12 16:21:30","54.1648","81.6","215.5","397","60.03","24"
"04/07/12 16:26:30","54.1696","61.9","215.43","316","60.0","23"
"04/07/12 16:31:30","54.1745","67.5","214.71","343","60.0","23"
"04/07/12 16:36:31","54.1794","42.2","214.13","201","60.03","22"
"04/07/12 16:41:31","54.1848","44.6","214.48","309","60.03","22"
"04/07/12 16:46:30","54.1885","25.3","214.46","143","60.03","21"
"04/07/12 16:51:31","54.1907","27.2","213.59","70","60.03","20"
"04/07/12 16:56:30","54.193","36.5","214.94","183","60.07","20"
"04/07/12 17:01:29","54.1955","32.4","214.31","254","60.0","20"
"04/07/12 17:06:30","54.1982","47.9","214.31","353","60.03","19"
"04/07/12 17:11:31","54.2007","18.5","213.52","177","60.03","19"
"04/07/12 17:16:31","54.2025","21.8","214.44","177","60.07","19"
"04/07/12 17:21:30","54.2049","33.4","213.81","309","60.0","19"
"04/07/12 17:26:30","54.2072","16.3","213.42","15","60.03","19"
"04/07/12 17:31:30","54.209","24.8","214.49","268","60.03","19"
"04/07/12 17:36:31","54.2109","21.3","213.98","17","60.03","18"
"04/07/12 17:41:30","54.2127","25.2","213.94","171","60.03","18"
"04/07/12 17:46:30","54.214","12.4","213.88","138","60.03","18"
"04/07/12 17:51:31","54.215","14.8","213.53","40","60.03","18"
"04/07/12 17:56:30","54.2155","0.0","213.6","0","60.03","18"
"04/07/12 18:01:30","54.2159","14.4","213.61","121","60.07","18"
"04/07/12 18:06:30","54.2162","13.1","214.24","0","60.0","18"
"04/07/12 18:11:31","54.2166","0.7","214.08","0","60.03","17"
"04/08/12 06:51:32","54.2169","0.0","213.5","0","60.0","6"
"04/08/12 06:56:30","54.2175","13.8","214.06","20","60.03","6"
"04/08/12 07:01:31","54.2185","12.8","213.35","82","60.0","7"
"04/08/12 07:06:30","54.2197","16.9","213.55","18","60.03","7"
"04/08/12 07:11:30","54.2213","31.1","214.16","119","60.0","8"
"04/08/12 07:16:31","54.2233","32.2","214.06","69","60.03","8"
"04/08/12 07:21:31","54.2256","29.0","214.44","147","60.03","8"
"04/08/12 07:26:31","54.2283","42.5","213.88","140","60.03","9"
"04/08/12 07:31:30","54.2314","36.4","214.37","323","60.03","9"
"04/08/12 07:36:31","54.2348","39.6","213.91","117","60.0","9"
"04/08/12 07:41:31","54.2386","49.8","214.57","127","60.0","9"
"04/08/12 07:46:31","54.2419","47.4","214.77","337","60.03","9"
"04/08/12 07:51:31","54.2451","47.5","214.23","303","60.0","9"
"04/08/12 07:56:30","54.2496","62.9","214.96","413","60.07","9"
"04/08/12 08:01:30","54.2539","46.0","213.8","336","60.03","10"
"04/08/12 08:06:32","54.257","32.5","213.03","203","60.0","9"
"04/08/12 08:11:30","54.2593","33.1","212.41","142","60.03","9"
"04/08/12 08:16:30","54.2617","47.4","213.79","312","60.03","9"
"04/08/12 08:21:31","54.2656","63.2","213.73","326","60.0","9"
"04/08/12 08:26:30","54.2703","64.1","214.46","329","60.03","10"
"04/08/12 08:31:32","54.2751","62.3","214.63","318","60.03","10"
"04/08/12 08:36:30","54.2801","67.3","214.62","337","60.03","10"
"04/08/12 08:41:30","54.2854","62.7","215.02","317","60.03","10"
"04/08/12 08:46:31","54.2906","75.3","214.53","377","60.03","11"
"04/08/12 08:51:31","54.2969","104.8","215.69","500","60.03","11"
"04/08/12 08:56:32","54.3053","108.5","215.66","518","60.03","11"
"04/08/12 09:01:30","54.3135","102.4","215.78","489","60.07","11"
"04/08/12 09:06:32","54.321","97.4","215.55","465","60.0","11"
"04/08/12 09:11:30","54.3281","90.7","216.08","443","60.03","11"
"04/08/12 09:16:32","54.3357","101.2","216.38","483","60.0","12"
"04/08/12 09:21:30","54.3448","128.3","216.23","598","60.03","12"
"04/08/12 09:26:31","54.3553","137.3","216.97","641","60.0","13"
"04/08/12 09:31:30","54.3663","143.4","217.53","659","60.03","13"
"04/08/12 09:36:30","54.3774","144.0","217.32","668","60.03","13"
"04/08/12 09:41:30","54.3886","143.0","217.4","659","60.03","14"
"04/08/12 09:46:31","54.4001","153.9","217.53","707","60.03","14"
"04/08/12 09:51:31","54.4122","154.5","218.12","711","60.07","15"
"04/08/12 09:56:32","54.4122","154.6","217.05","711","60.0","15"
"04/08/12 10:01:32","54.4246","160.7","217.33","736","60.0","15"
"04/08/12 10:06:31","54.4372","162.8","216.88","748","60.0","15"
"04/08/12 10:11:32","54.45","168.2","217.9","767","60.0","15"
"04/08/12 10:16:31","54.4631","170.6","218.14","777","60.03","15"
"04/08/12 10:21:32","54.4765","173.0","217.85","788","60.03","15"
"04/08/12 10:26:30","54.4901","177.0","218.05","802","60.03","15"
"04/08/12 10:31:30","54.5039","180.2","218.89","812","60.03","15"
"04/08/12 10:36:30","54.518","181.7","217.89","824","60.03","15"
"04/08/12 10:41:31","54.5323","183.6","217.74","833","60.0","15"
"04/08/12 10:46:30","54.5468","190.2","217.47","859","60.03","15"
"04/08/12 10:51:30","54.5604","186.5","217.89","844","60.03","15"
"04/08/12 10:56:30","54.5749","188.4","218.22","853","60.03","15"
"04/08/12 11:01:31","54.5881","18.0","214.51","202","60.0","15"
"04/08/12 11:06:32","54.6024","195.2","218.33","881","60.03","16"
"04/08/12 11:11:32","54.6176","195.4","218.31","885","60.0","17"
"04/08/12 11:16:32","54.6329","195.6","217.85","886","60.03","17"
"04/08/12 11:21:31","54.6481","196.2","217.9","886","60.0","17"
"04/08/12 11:26:31","54.6633","195.8","217.76","887","60.03","17"
"04/08/12 11:31:31","54.6786","195.9","217.7","878","60.0","17"
"04/08/12 11:36:32","54.6939","195.7","218.09","877","60.0","17"
"04/08/12 11:41:30","54.7091","195.7","217.84","886","60.07","17"
"04/08/12 11:46:31","54.7243","195.1","217.96","878","60.0","17"
"04/08/12 11:51:31","54.7396","195.1","217.62","881","60.03","17"
"04/08/12 11:56:31","54.7548","195.4","217.82","886","60.0","17"
"04/08/12 12:01:30","54.77","195.7","218.44","879","60.03","17"
"04/08/12 12:06:32","54.7853","195.3","217.91","882","60.03","18"
"04/08/12 12:11:32","54.8006","195.5","217.99","878","60.07","17"
"04/08/12 12:16:32","54.8158","195.8","218.35","889","60.03","18"
"04/08/12 12:21:32","54.8311","195.7","218.32","883","60.03","17"
"04/08/12 12:26:31","54.8462","195.7","218.15","882","60.03","18"
"04/08/12 12:31:31","54.8614","195.7","218.6","879","60.07","18"
"04/08/12 12:36:31","54.8767","195.3","218.36","879","60.07","18"
"04/08/12 12:41:32","54.8919","195.6","217.84","880","60.03","18"
"04/08/12 12:46:30","54.907","195.6","218.91","880","60.03","18"
"04/08/12 12:51:30","54.9223","195.3","219.05","877","60.03","18"
"04/08/12 12:56:31","54.9376","195.5","218.35","881","60.0","18"
"04/08/12 13:01:31","54.9528","195.5","218.28","877","60.03","18"
"04/08/12 13:06:31","54.968","195.1","218.76","882","60.03","18"
"04/08/12 13:11:31","54.9833","195.5","218.07","885","60.0","18"
"04/08/12 13:16:30","54.9985","194.8","218.33","883","60.0","18"
"04/08/12 13:21:31","55.0138","195.1","218.04","884","60.0","18"
"04/08/12 13:26:32","55.0291","195.5","218.22","883","60.03","18"
"04/08/12 13:31:31","55.0444","195.8","218.89","879","60.07","18"
"04/08/12 13:36:31","55.0596","195.8","217.78","877","60.0","18"
"04/08/12 13:41:32","55.0749","194.9","218.19","883","60.03","18"
"04/08/12 13:46:31","55.0901","195.6","218.73","883","60.0","18"
"04/08/12 13:51:31","55.1053","194.1","218.37","876","60.03","18"
"04/08/12 13:56:31","55.1202","186.3","217.87","848","60.03","18"
"04/08/12 14:01:30","55.1351","191.9","217.55","872","60.07","18"
"04/08/12 14:06:31","55.15","191.2","217.53","866","60.03","18"
"04/08/12 14:11:31","55.1649","188.9","217.94","852","60.03","18"
"04/08/12 14:16:31","55.1794","186.7","218.9","843","60.0","18"
"04/08/12 14:21:31","55.1939","184.5","218.53","829","60.0","18"
"04/08/12 14:26:31","55.2083","181.7","218.62","825","60.07","18"
"04/08/12 14:31:32","55.2224","180.7","218.21","822","60.03","18"
"04/08/12 14:36:32","55.2364","179.5","218.37","815","60.03","18"
"04/08/12 14:41:31","55.2502","177.1","217.69","804","60.07","18"
"04/08/12 14:46:32","55.264","174.9","218.63","791","60.0","18"
"04/08/12 14:51:31","55.2775","173.5","218.01","787","60.03","18"
"04/08/12 14:56:32","55.2907","155.5","218.52","705","60.0","18"
"04/08/12 15:01:30","55.3027","168.5","218.22","767","60.03","18"
"04/08/12 15:06:30","55.3157","168.0","218.29","772","60.03","18"
"04/08/12 15:11:32","55.3289","166.0","217.19","761","60.03","18"
"04/08/12 15:16:31","55.3416","163.3","217.86","745","60.03","18"
"04/08/12 15:21:32","55.3542","160.6","217.84","733","60.03","18"
"04/08/12 15:26:31","55.3665","155.9","218.14","717","60.03","18"
"04/08/12 15:31:30","55.3786","153.5","218.04","702","60.0","17"
"04/08/12 15:36:30","55.3903","148.9","218.25","683","60.03","17"
"04/08/12 15:41:30","55.4018","144.3","217.23","662","60.03","18"
"04/08/12 15:46:31","55.4128","139.0","217.89","642","60.0","18"
"04/08/12 15:51:31","55.4235","134.9","217.01","628","60.0","18"
"04/08/12 15:56:31","55.4338","131.0","217.09","613","60.03","18"
"04/08/12 16:01:31","55.4439","127.2","217.47","593","60.0","17"
"04/08/12 16:06:30","55.4536","123.4","217.35","578","60.0","17"
"04/08/12 16:11:31","55.4631","118.8","217.04","560","60.0","17"
"04/08/12 16:16:32","55.4723","115.2","217.31","542","60.03","16"
"04/08/12 16:21:30","55.4811","111.0","216.68","525","60.03","16"
"04/08/12 16:26:31","55.4895","107.1","216.11","512","60.03","16"
"04/08/12 16:31:31","55.4977","102.6","216.51","487","60.03","15"
"04/08/12 16:36:32","55.5055","97.7","216.07","468","60.03","16"
"04/08/12 16:41:32","55.5129","93.1","216.39","448","60.03","16"
"04/08/12 16:46:30","55.52","88.7","216.08","428","60.07","15"
"04/08/12 16:51:30","55.5267","84.1","216.51","409","60.03","15"
"04/08/12 16:56:31","55.533","79.0","215.45","386","60.0","15"
"04/08/12 17:01:31","55.539","74.2","215.8","373","60.03","15"
"04/08/12 17:06:30","55.5445","69.7","215.49","349","60.03","15"
"04/08/12 17:11:32","55.5497","64.8","215.59","328","60.0","15"
"04/08/12 17:16:31","55.5545","71.1","215.19","204","60.07","15"
"04/08/12 17:21:31","55.5585","42.4","215.32","274","60.07","15"
"04/08/12 17:31:31","55.5662","52.1","215.37","264","60.0","15"
"04/08/12 17:36:32","55.5695","46.6","214.81","357","60.03","15"
"04/08/12 17:41:31","55.5725","31.3","214.29","258","60.03","15"
"04/08/12 17:46:31","55.5752","28.5","214.34","264","60.03","15"
"04/08/12 17:51:32","55.5774","10.5","213.64","250","60.07","15"
"04/08/12 17:56:31","55.5784","12.2","213.58","20","60.07","14"
"04/08/12 18:01:32","55.5792","13.0","214.16","0","60.03","13"
"04/08/12 18:06:31","55.5798","0.0","213.65","160","60.03","13"
"04/08/12 18:11:31","55.5802","13.5","213.83","1","60.0","13"
"04/08/12 18:16:32","55.5805","0.0","213.21","0","60.0","13"
"04/08/12 18:21:31","55.5809","11.6","212.8","1","60.03","12"
"04/08/12 18:26:31","55.5815","14.8","213.44","8","60.03","12"
"04/08/12 18:31:31","55.5821","16.0","213.18","1","60.03","12"
"04/08/12 18:36:31","55.5829","0.0","213.83","206","60.0","12"
"04/08/12 18:41:30","55.5837","0.0","213.66","0","60.0","12"
"04/08/12 18:46:30","55.5843","12.2","213.4","25","60.03","12"
"04/08/12 18:51:31","55.5848","0.0","214.0","0","60.0","12"
"04/08/12 18:56:31","55.5851","0.0","213.96","0","60.03","12"
"04/09/12 06:56:32","55.5852","0.0","213.17","0","60.0","6"
"04/09/12 07:01:31","55.5857","10.3","213.56","0","60.0","6"
"04/09/12 07:06:36","55.5863","11.7","213.64","2","60.0","6"
"04/09/12 07:11:31","55.5869","0.0","213.49","0","60.03","7"
"04/09/12 07:16:31","55.5881","34.0","214.04","38","60.0","7"
"04/09/12 07:21:32","55.5902","32.7","213.43","212","60.0","7"
"04/09/12 07:26:30","55.5924","18.6","212.61","77","60.03","8"
"04/09/12 07:31:31","55.5932","14.1","213.69","1","60.07","8"
"04/09/12 07:36:31","55.5944","34.0","213.66","104","60.0","8"
"04/09/12 07:41:31","55.5969","19.0","213.85","38","60.0","8"
"04/09/12 07:46:32","55.598","16.4","213.99","9","60.03","8"
"04/09/12 07:51:31","55.5993","12.9","213.79","28","60.03","9"
"04/09/12 07:56:31","55.6015","67.4","215.09","340","60.03","9"
"04/09/12 08:01:31","55.6046","13.0","214.2","22","59.96","9"
"04/09/12 08:06:31","55.6062","22.8","214.55","162","60.07","9"
"04/09/12 08:11:31","55.6109","70.5","215.41","352","60.0","9"
"04/09/12 08:16:32","55.6164","68.1","216.18","344","60.0","9"
"04/09/12 08:21:32","55.6227","84.8","215.2","416","60.03","10"
"04/09/12 08:26:31","55.6293","86.7","215.85","421","60.0","11"
"04/09/12 08:31:32","55.6361","90.6","215.49","439","60.0","11"
"04/09/12 08:36:31","55.6431","97.6","216.24","469","60.03","11"
"04/09/12 08:41:32","55.6507","100.1","215.71","476","60.03","11"
"04/09/12 08:46:31","55.6588","105.1","215.52","504","60.03","11"
"04/09/12 08:51:31","55.6671","110.2","215.61","523","60.03","11"
"04/09/12 08:56:31","55.6759","114.9","216.39","542","60.03","12"
"04/09/12 09:01:31","55.6849","117.7","216.64","553","60.0","12"
"04/09/12 09:06:31","55.6943","122.5","216.88","574","60.03","12"
"04/09/12 09:11:32","55.704","126.6","215.61","594","60.0","12"
"04/09/12 09:16:31","55.714","129.8","216.75","608","60.03","13"
"04/09/12 09:21:32","55.7243","134.3","216.44","622","60.0","13"
"04/09/12 09:26:31","55.7348","136.8","217.44","634","60.03","13"
"04/09/12 09:31:31","55.7455","139.8","216.7","648","60.0","13"
"04/09/12 09:36:31","55.7566","145.6","216.99","671","60.03","13"
"04/09/12 09:41:32","55.768","148.7","217.76","683","60.0","13"
"04/09/12 09:46:32","55.7799","148.0","215.71","685","60.03","13"
"04/09/12 09:51:32","55.792","155.8","216.36","720","60.03","13"
"04/09/12 09:56:31","55.8042","160.4","217.37","733","60.0","13"
"04/09/12 10:01:31","55.8168","162.6","217.66","746","60.03","13"
"04/09/12 10:06:32","55.8297","165.1","217.0","761","60.03","13"
"04/09/12 10:11:31","55.8426","169.3","217.57","770","60.0","13"
"04/09/12 10:16:31","55.8563","163.6","217.37","749","60.03","13"
"04/09/12 10:21:31","55.8693","173.8","217.8","789","60.03","13"
"04/09/12 10:26:31","55.8831","176.7","217.09","804","60.0","13"
"04/09/12 10:31:32","55.897","179.3","218.47","813","60.03","13"
"04/09/12 10:36:32","55.911","182.1","218.04","824","60.03","13"
"04/09/12 10:41:31","55.9253","186.5","218.25","840","60.03","13"
"04/09/12 10:46:31","55.9399","194.5","218.52","872","60.0","13"
"04/09/12 10:51:32","55.9532","177.5","217.77","801","60.03","13"
"04/09/12 10:56:32","55.9681","196.2","219.14","881","60.0","13"
"04/09/12 11:01:32","55.9796","134.0","216.22","628","60.03","13"
"04/09/12 11:06:32","55.9938","195.7","218.07","871","60.0","13"
"04/09/12 11:11:31","56.0077","195.8","218.5","876","60.03","13"
"04/09/12 11:16:32","56.0229","196.2","218.86","880","60.03","14"
"04/09/12 11:21:32","56.0379","195.4","217.81","880","60.03","14"
"04/09/12 11:26:32","56.0524","196.2","218.36","882","60.0","14"
"04/09/12 11:31:32","56.0674","196.1","218.58","882","60.0","14"
"04/09/12 11:36:31","56.0826","196.2","218.33","883","60.0","15"
"04/09/12 11:41:32","56.0974","195.6","217.96","885","60.0","15"
"04/09/12 11:46:32","56.1124","148.5","216.22","682","60.03","16"
"04/09/12 11:51:31","56.1251","93.6","214.72","446","60.03","15"
"04/09/12 11:56:32","56.1354","155.4","216.56","722","60.07","15"
"04/09/12 12:01:32","56.1445","144.6","215.65","671","60.0","14"
"04/09/12 12:06:31","56.1583","195.8","218.0","887","60.0","15"
"04/09/12 12:11:31","56.1688","196.0","217.58","888","60.0","14"
"04/09/12 12:16:31","56.1772","133.5","216.4","625","60.0","13"
"04/09/12 12:21:33","56.1874","91.3","216.09","441","60.0","13"
"04/09/12 12:26:31","56.1956","84.2","215.71","413","60.03","12"
"04/09/12 12:31:32","56.2043","62.1","214.65","421","60.0","12"
"04/09/12 12:36:31","56.2089","44.3","214.08","386","60.0","11"
"04/09/12 12:41:31","56.2131","56.7","215.25","391","60.0","11"
"04/09/12 12:46:32","56.2172","65.1","215.05","401","60.03","10"
"04/09/12 12:51:33","56.2222","61.5","215.5","313","60.03","10"
"04/09/12 12:56:32","56.2259","60.3","215.78","345","60.03","9"
"04/09/12 13:01:31","56.2305","65.7","215.81","329","60.0","9"
"04/09/12 13:06:32","56.2356","64.5","215.23","329","60.0","10"
"04/09/12 13:11:32","56.2398","45.1","214.65","286","60.0","9"
"04/09/12 13:16:31","56.2433","54.3","214.17","114","60.03","9"
"04/09/12 13:21:31","56.2489","72.8","214.53","362","60.0","9"
"04/09/12 13:26:31","56.2541","47.0","214.32","338","60.03","9"
"04/09/12 13:31:31","56.2572","42.8","214.99","342","60.03","9"
"04/09/12 13:36:32","56.261","56.4","214.94","378","60.0","9"
"04/09/12 13:41:32","56.2648","43.1","215.07","321","60.0","9"
"04/09/12 13:46:33","56.2678","53.4","214.05","183","60.0","9"
"04/09/12 13:51:31","56.2713","36.4","214.55","68","60.03","9"
"04/09/12 13:56:31","56.2738","25.9","215.2","61","60.03","9"
"04/09/12 14:01:31","56.2753","19.7","214.87","215","60.0","9"
"04/09/12 14:06:32","56.2768","11.8","213.84","6","60.03","8"
"04/09/12 14:11:32","56.2781","15.3","214.12","56","60.03","8"
"04/09/12 14:16:31","56.279","15.7","214.23","7","60.03","7"
"04/09/12 14:21:32","56.2799","12.9","214.76","107","60.0","7"
"04/09/12 14:26:32","56.2807","11.0","214.1","4","59.96","7"
"04/09/12 14:31:33","56.2814","21.7","215.08","255","60.03","7"
"04/09/12 14:36:31","56.2835","30.2","215.31","84","60.03","7"
"04/09/12 14:41:32","56.2859","30.6","214.93","99","60.0","7"
"04/09/12 14:46:32","56.2884","35.1","214.22","179","60.03","7"
"04/09/12 14:51:31","56.2917","63.2","215.69","324","60.0","7"
"04/09/12 14:56:32","56.2985","129.3","217.31","598","60.03","8"
"04/09/12 15:01:32","56.306","73.1","216.33","367","60.03","8"
"04/09/12 15:06:32","56.3127","81.2","216.34","398","60.03","9"
"04/09/12 15:11:32","56.3189","64.9","215.82","351","60.03","9"
"04/09/12 15:16:33","56.3247","69.2","216.25","343","60.0","9"
"04/09/12 15:21:32","56.3319","181.7","218.02","825","60.03","9"
"04/09/12 15:26:32","56.3382","48.8","215.0","166","59.96","9"
"04/09/12 15:31:33","56.3419","79.6","216.27","393","60.07","9"
"04/09/12 15:36:31","56.3482","64.2","215.45","322","60.03","9"
"04/09/12 15:41:31","56.3523","44.0","215.03","316","60.0","8"
"04/09/12 15:46:31","56.3548","30.3","214.98","185","60.03","8"
"04/09/12 15:51:31","56.3572","38.7","214.46","203","60.03","8"
"04/09/12 15:56:31","56.3599","32.7","214.56","92","60.0","8"
"04/09/12 16:01:32","56.3617","25.9","214.54","215","60.03","7"
"04/09/12 16:06:32","56.3638","31.2","214.4","47","60.03","7"
"04/09/12 16:11:32","56.3668","44.2","214.96","410","60.0","7"
"04/09/12 16:16:31","56.3697","16.4","214.66","273","60.03","7"
"04/09/12 16:21:32","56.3706","11.2","213.41","0","60.03","7"
"04/09/12 16:26:31","56.3727","37.3","214.06","104","60.0","6"
"04/09/12 16:31:32","56.3759","42.5","214.23","101","60.03","6"
"04/09/12 16:36:32","56.3784","32.2","214.46","222","60.03","6"
"04/09/12 16:41:32","56.3811","28.6","213.78","69","60.0","6"
"04/09/12 16:46:31","56.3835","23.2","214.41","263","60.03","6"
"04/09/12 16:51:32","56.3857","26.0","214.16","104","60.03","6"
"04/09/12 16:56:32","56.388","41.3","215.07","252","60.03","6"
"04/09/12 17:01:32","56.3913","46.9","215.62","229","60.07","7"
"04/09/12 17:06:31","56.3949","35.3","215.36","104","60.03","7"
"04/09/12 17:11:31","56.3977","33.3","214.94","127","60.03","7"
"04/09/12 17:16:32","56.4003","38.9","214.34","237","60.03","7"
"04/09/12 17:21:32","56.4027","25.9","214.46","66","60.03","7"
"04/09/12 17:26:31","56.4047","30.8","214.23","19","60.03","8"
"04/09/12 17:31:32","56.4067","31.8","214.14","59","60.0","8"
"04/09/12 17:36:32","56.4085","30.3","214.02","266","60.03","8"
"04/09/12 17:41:32","56.41","27.2","213.91","201","60.03","7"
"04/09/12 17:46:32","56.4113","16.8","213.42","255","60.03","7"
"04/09/12 17:51:31","56.4125","15.2","212.72","5","60.03","7"
"04/09/12 17:56:31","56.4135","2.3","213.44","156","60.03","7"
"04/09/12 18:01:31","56.414","15.1","213.66","93","60.0","7"
"04/09/12 18:06:31","56.4146","13.7","214.27","12","60.07","7"
"04/09/12 18:11:31","56.4155","1.9","213.11","243","60.0","6"
"04/09/12 18:16:33","56.4162","6.5","213.94","184","60.03","6"
"04/09/12 18:21:32","56.4165","0.0","213.59","0","60.03","6"
"04/09/12 18:26:31","56.417","0.0","212.81","0","60.03","6"
"04/10/12 06:46:35","56.417","0.0","213.56","0","60.03","2"
"04/10/12 06:51:33","56.4173","14.6","213.78","127","60.03","3"
"04/10/12 06:56:32","56.418","0.0","213.51","223","60.03","3"
"04/10/12 07:01:34","56.4188","8.7","212.72","222","60.0","4"
"04/10/12 07:06:31","56.4199","16.3","213.33","78","60.0","4"
"04/10/12 07:11:31","56.4213","16.4","213.05","18","60.0","4"
"04/10/12 07:16:33","56.423","32.1","213.84","61","60.0","5"
"04/10/12 07:21:32","56.425","28.7","213.13","191","60.03","5"
"04/10/12 07:26:31","56.4274","37.3","213.86","92","60.0","5"
"04/10/12 07:31:32","56.4301","32.9","212.45","254","60.0","5"
"04/10/12 07:36:32","56.4333","47.8","213.28","370","60.03","6"
"04/10/12 07:41:33","56.4368","40.3","212.8","315","60.0","6"
"04/10/12 07:46:31","56.4407","54.2","214.06","175","60.07","6"
"04/10/12 07:51:32","56.4449","55.1","214.67","153","60.0","6"
"04/10/12 07:56:32","56.4496","62.9","213.88","324","60.03","6"
"04/10/12 08:01:32","56.4547","67.4","214.37","342","60.03","6"
"04/10/12 08:06:33","56.4601","72.3","214.53","361","60.03","6"
"04/10/12 08:11:32","56.4659","78.6","214.27","386","60.03","6"
"04/10/12 08:16:33","56.4722","83.4","214.23","410","60.03","7"
"04/10/12 08:21:33","56.4789","87.9","215.09","432","60.07","7"
"04/10/12 08:26:31","56.4859","93.4","214.78","453","60.03","7"
"04/10/12 08:31:32","56.4933","97.4","215.33","469","60.0","8"
"04/10/12 08:36:33","56.5011","102.0","215.57","490","60.03","8"
"04/10/12 08:41:32","56.5091","106.7","214.95","508","60.0","8"
"04/10/12 08:46:32","56.5175","104.9","215.04","507","60.0","8"
"04/10/12 08:51:32","56.526","115.4","215.05","548","60.0","9"
"04/10/12 08:56:32","56.5352","119.2","215.52","561","60.07","9"
"04/10/12 09:01:33","56.5445","122.2","216.4","577","60.0","9"
"04/10/12 09:06:31","56.554","125.5","216.12","590","60.03","9"
"04/10/12 09:11:32","56.5629","118.3","216.17","559","60.03","9"
"04/10/12 09:16:33","56.5722","118.7","215.56","564","60.03","9"
"04/10/12 09:21:33","56.5816","127.5","215.98","601","60.03","9"
"04/10/12 09:26:33","56.5922","142.0","217.03","659","60.0","9"
"04/10/12 09:31:32","56.6036","147.5","216.71","683","60.03","10"
"04/10/12 09:36:32","56.6151","151.2","216.91","697","60.03","11"
"04/10/12 09:41:32","56.6238","64.6","214.87","363","60.0","10"
"04/10/12 09:46:32","56.6276","55.2","214.34","198","60.0","9"
"04/10/12 09:51:32","56.6317","43.6","214.86","410","60.03","9"
"04/10/12 09:56:33","56.6362","67.0","213.69","238","60.03","9"
"04/10/12 10:01:31","56.6405","64.3","213.72","115","60.0","8"
"04/10/12 10:06:33","56.6451","47.0","213.98","403","60.03","8"
"04/10/12 10:11:31","56.6496","62.2","214.65","323","60.03","8"
"04/10/12 10:16:32","56.6545","66.6","214.43","333","60.0","8"
"04/10/12 10:21:32","56.6595","66.3","213.77","337","60.0","7"
"04/10/12 10:26:32","56.665","76.9","214.62","380","60.03","7"
"04/10/12 10:31:32","56.6711","81.3","215.36","398","60.0","8"
"04/10/12 10:36:31","56.6769","72.0","214.93","358","60.03","8"
"04/10/12 10:41:32","56.6824","72.7","214.12","368","60.0","8"
"04/10/12 10:46:32","56.6881","74.9","214.56","374","60.03","8"
"04/10/12 10:51:32","56.694","75.2","215.4","371","60.03","8"
"04/10/12 10:56:33","56.6998","67.0","214.69","338","60.03","8"
"04/10/12 11:01:33","56.7049","66.6","215.38","333","60.0","8"
"04/10/12 11:06:32","56.7101","61.4","215.63","312","60.0","8"
"04/10/12 11:11:32","56.7144","58.5","215.27","341","60.0","8"
"04/10/12 11:16:33","56.7182","50.8","214.27","260","60.03","8"
"04/10/12 11:21:32","56.7215","53.5","214.93","110","60.03","8"
"04/10/12 11:26:33","56.7255","62.8","215.51","121","60.03","8"
"04/10/12 11:31:33","56.7301","62.0","213.97","321","60.03","8"
"04/10/12 11:36:32","56.7354","76.1","214.12","379","60.03","7"
"04/10/12 11:41:33","56.7435","124.8","215.81","585","60.03","8"
"04/10/12 11:46:32","56.754","161.2","216.33","740","60.03","9"
"04/10/12 11:51:32","56.7685","187.2","216.8","852","60.03","11"
"04/10/12 11:56:33","56.783","185.7","216.78","845","60.03","11"
"04/10/12 12:01:32","56.7965","193.7","217.62","878","60.03","12"
"04/10/12 12:06:33","56.8113","196.1","216.87","883","60.0","12"
"04/10/12 12:11:33","56.8253","160.1","216.63","735","60.03","13"
"04/10/12 12:16:32","56.84","196.7","217.52","888","60.03","13"
"04/10/12 12:21:32","56.8502","94.4","214.86","455","60.03","12"
"04/10/12 12:26:32","56.8608","126.2","215.34","598","60.03","12"
"04/10/12 12:31:32","56.8677","64.0","213.38","329","60.03","11"
"04/10/12 12:36:32","56.8727","67.7","214.91","342","60.03","9"
"04/10/12 12:41:33","56.8778","66.2","214.23","85","60.03","9"
"04/10/12 12:46:32","56.8812","46.3","213.76","167","60.03","9"
"04/10/12 12:51:31","56.8846","43.8","213.39","388","60.03","8"
"04/10/12 12:56:32","56.8885","59.1","214.29","344","60.03","8"
"04/10/12 13:01:32","56.8935","70.0","215.46","353","60.0","7"
"04/10/12 13:06:32","56.8994","79.1","215.42","391","60.03","7"
"04/10/12 13:11:32","56.9056","79.0","215.14","390","60.03","7"
"04/10/12 13:16:33","56.9133","105.7","215.95","502","60.0","8"
"04/10/12 13:21:32","56.9206","88.9","215.48","431","60.03","8"
"04/10/12 13:26:32","56.9275","90.1","215.46","437","60.0","8"
"04/10/12 13:31:32","56.937","137.7","218.19","637","60.03","9"
"04/10/12 13:36:31","56.9481","130.0","217.4","605","60.03","9"
"04/10/12 13:41:32","56.9563","104.4","216.33","500","60.07","9"
"04/10/12 13:46:33","56.9693","172.4","217.76","786","60.0","10"
"04/10/12 13:51:31","56.9828","174.6","218.35","793","60.07","11"
"04/10/12 13:56:33","56.9959","169.7","218.18","768","60.03","11"
"04/10/12 14:01:33","57.0045","97.2","216.11","467","60.03","11"
"04/10/12 14:06:32","57.0128","87.2","216.14","423","60.0","11"
"04/10/12 14:11:33","57.0224","118.9","215.97","562","60.03","11"
"04/10/12 14:16:33","57.031","97.5","216.37","469","60.0","11"
"04/10/12 14:21:32","57.0401","136.4","217.37","630","60.03","11"
"04/10/12 14:26:32","57.049","112.0","216.03","530","60.0","10"
"04/10/12 14:31:32","57.058","138.0","217.12","640","60.0","11"
"04/10/12 14:36:33","57.0675","120.6","217.2","567","60.0","11"
"04/10/12 14:41:33","57.0765","122.9","217.4","574","60.0","11"
"04/10/12 14:46:31","57.0864","112.1","216.91","530","60.03","11"
"04/10/12 14:51:32","57.0966","182.8","218.02","823","60.03","11"
"04/10/12 14:56:33","57.1104","195.9","218.14","884","60.03","12"
"04/10/12 15:01:32","57.1245","186.3","218.13","843","60.03","13"
"04/10/12 15:06:33","57.138","169.2","217.67","769","60.0","13"
"04/10/12 15:11:33","57.1508","162.0","217.05","745","60.03","13"
"04/10/12 15:16:32","57.1633","159.3","218.42","727","60.0","13"
"04/10/12 15:21:32","57.1755","156.4","218.29","714","60.0","13"
"04/10/12 15:26:32","57.1875","153.5","217.89","706","60.03","13"
"04/10/12 15:31:32","57.1994","143.2","217.73","658","60.03","13"
"04/10/12 15:36:33","57.2104","125.5","217.18","585","60.03","13"
"04/10/12 15:41:32","57.2212","139.8","217.91","644","60.03","13"
"04/10/12 15:46:33","57.2319","139.9","216.92","650","60.03","12"
"04/10/12 15:51:33","57.2427","136.2","217.0","634","60.03","12"
"04/10/12 15:56:32","57.2532","134.9","217.62","624","60.03","12"
"04/10/12 16:01:33","57.2634","126.5","217.86","585","60.03","11"
"04/10/12 16:06:31","57.2727","114.7","216.38","538","60.0","11"
"04/10/12 16:11:32","57.282","123.9","217.14","581","60.07","11"
"04/10/12 16:16:33","57.291","95.2","216.2","460","60.0","11"
"04/10/12 16:21:32","57.2995","112.3","216.26","531","60.0","11"
"04/10/12 16:26:32","57.308","108.1","216.94","510","60.0","11"
"04/10/12 16:31:33","57.3162","103.5","216.61","497","60.03","11"
"04/10/12 16:36:32","57.3239","93.9","216.75","450","60.03","11"
"04/10/12 16:41:33","57.3308","92.3","216.26","445","60.0","11"
"04/10/12 16:46:32","57.3376","89.2","216.14","434","60.03","11"
"04/10/12 16:51:33","57.3445","86.2","216.41","417","60.03","11"
"04/10/12 16:56:33","57.351","80.8","215.81","396","60.0","10"
"04/10/12 17:01:32","57.357","76.4","216.01","376","60.07","10"
"04/10/12 17:06:32","57.3627","71.2","215.77","352","60.07","10"
"04/10/12 17:11:32","57.3681","66.1","215.79","335","60.03","10"
"04/10/12 17:16:32","57.373","60.8","215.3","313","60.03","9"
"04/10/12 17:21:31","57.3774","44.7","215.3","360","60.0","9"
"04/10/12 17:26:32","57.3816","42.2","216.08","387","60.03","9"
"04/10/12 17:31:33","57.3853","39.7","214.85","335","60.03","9"
"04/10/12 17:36:31","57.3888","35.5","213.6","156","60.03","9"
"04/10/12 17:41:32","57.3918","42.4","214.99","109","60.0","9"
"04/10/12 17:46:33","57.3946","28.3","215.51","81","60.03","9"
"04/10/12 17:51:33","57.3969","31.8","214.77","241","60.03","9"
"04/10/12 17:56:32","57.3989","22.7","214.31","192","60.07","9"
"04/10/12 18:01:32","57.4006","25.9","214.25","91","60.0","9"
"04/10/12 18:06:33","57.402","16.5","214.64","3","60.03","9"
"04/10/12 18:11:32","57.4031","12.5","213.49","6","60.03","9"
"04/10/12 18:16:32","57.4041","15.9","214.04","10","60.03","9"
"04/10/12 18:21:33","57.4047","14.2","214.44","26","60.03","9"
"04/10/12 18:26:33","57.4053","10.5","214.04","0","60.03","9"
"04/10/12 18:31:32","57.4056","0.0","213.99","0","60.0","9"
"04/10/12 18:36:32","57.4058","0.0","214.69","0","60.03","7"
"04/11/12 06:46:33","57.4061","14.0","213.8","48","60.0","4"
"04/11/12 06:51:33","57.4067","12.8","212.92","2","60.03","4"
"04/11/12 06:56:32","57.4075","15.3","212.15","0","60.0","4"
"04/11/12 07:01:32","57.4085","10.9","212.29","26","60.0","5"
"04/11/12 07:06:32","57.4098","25.3","212.16","173","60.03","5"
"04/11/12 07:11:32","57.4112","23.3","213.4","22","60.03","6"
"04/11/12 07:16:33","57.413","17.1","213.4","26","60.03","6"
"04/11/12 07:21:33","57.4151","33.3","214.01","194","60.03","6"
"04/11/12 07:26:34","57.4176","39.3","213.24","236","60.03","6"
"04/11/12 07:31:32","57.4204","44.9","213.59","330","60.03","6"
"04/11/12 07:36:33","57.4236","50.7","214.28","182","60.03","6"
"04/11/12 07:41:33","57.4272","55.8","214.35","110","60.03","6"
"04/11/12 07:46:34","57.4312","57.5","214.33","410","60.03","7"
"04/11/12 07:51:32","57.4355","46.5","214.39","435","60.03","7"
"04/11/12 07:56:32","57.4404","62.6","214.4","317","60.0","7"
"04/11/12 08:01:33","57.4456","72.8","214.92","362","60.03","8"
"04/11/12 08:06:32","57.4514","82.0","214.99","405","60.03","8"
